Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,321.0,148.0,1.5,15.2,275.0,290.26,231.79
2018,1,11,14,45,385.0,125.5,1.5,15.1,265.0,281.1,222.51
2018,1,11,15,0,449.0,103.0,1.5,15.0,255.0,263.01,204.83
2018,1,11,15,15,452.5,91.0,1.5,15.0,228.5,230.73,175.59
2018,1,11,15,30,456.0,79.0,1.5,15.0,202.0,197.37,144.92
2018,1,11,15,45,348.5,74.0,1.4,14.55,159.0,146.54,103.98
2018,1,11,16,0,241.0,69.0,1.3,14.1,116.0,105.26,72.37
2018,1,11,16,15,190.5,55.0,1.35,13.8,86.5,72.84,47.0
2018,1,11,16,30,140.0,41.0,1.4,13.5,57.0,45.49,26.77
2018,1,11,16,45,102.5,26.0,1.4,13.25,35.0,22.51,7.48
2018,1,11,17,0,65.0,11.0,1.4,13.0,13.0,10.81,0.0
2018,1,11,17,15,32.5,5.5,1.55,12.85,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,15,57.5,4.5,2.25,10.85,5.5,0.0,0.0
2018,1,12,7,30,115.0,9.0,2.3,11.1,11.0,38.78,0.0
2018,1,12,7,45,279.0,18.5,2.35,11.35,41.5,116.09,2.34
2018,1,12,8,0,443.0,28.0,2.4,11.6,72.0,199.07,142.17
2018,1,12,8,15,529.0,34.0,2.5,11.9,112.0,258.14,200.72
2018,1,12,8,30,615.0,40.0,2.6,12.2,152.0,322.79,258.72
2018,1,12,8,45,667.5,44.0,2.65,12.45,193.0,374.63,305.28
2018,1,12,9,0,720.0,48.0,2.7,12.7,234.0,428.39,352.01
2018,1,12,9,15,745.5,52.0,2.8,13.05,271.5,469.21,387.0
2018,1,12,9,30,771.0,56.0,2.9,13.4,309.0,509.36,420.35
2018,1,12,9,45,799.0,58.5,3.0,13.75,345.0,548.2,451.75
2018,1,12,10,0,827.0,61.0,3.1,14.1,381.0,585.82,481.41
2018,1,12,10,15,830.5,65.0,3.05,14.35,407.0,608.22,498.21
2018,1,12,10,30,834.0,69.0,3.0,14.6,433.0,627.88,512.55
2018,1,12,10,45,809.5,78.0,2.95,14.8,446.5,632.0,514.51
2018,1,12,11,0,785.0,87.0,2.9,15.0,460.0,632.51,513.64
2018,1,12,11,15,810.0,85.0,2.9,15.15,481.0,650.74,527.14
2018,1,12,11,30,835.0,83.0,2.9,15.3,502.0,666.22,538.27
2018,1,12,11,45,850.0,80.0,2.85,15.4,512.5,670.83,540.97
2018,1,12,12,0,865.0,77.0,2.8,15.5,523.0,668.86,538.82
2018,1,12,12,15,879.5,74.5,2.85,15.6,528.5,667.49,537.56
2018,1,12,12,30,894.0,72.0,2.9,15.7,534.0,662.77,533.55
2018,1,12,12,45,887.0,72.5,2.95,15.75,526.0,644.32,519.0
2018,1,12,13,0,880.0,73.0,3.0,15.8,518.0,623.08,502.2
2018,1,12,13,15,872.5,72.0,3.05,15.8,502.5,597.28,481.77
2018,1,12,13,30,865.0,71.0,3.1,15.8,487.0,569.04,459.07
2018,1,12,13,45,854.0,71.0,3.15,15.8,467.0,539.28,434.63
2018,1,12,14,0,843.0,71.0,3.2,15.8,447.0,505.75,406.72
2018,1,12,14,15,736.5,84.0,3.2,15.7,397.5,439.45,352.59
2018,1,12,14,30,630.0,97.0,3.2,15.6,348.0,378.04,301.92
2018,1,12,14,45,573.5,96.0,3.2,15.55,309.5,328.22,259.83
2018,1,12,15,0,517.0,95.0,3.2,15.5,271.0,281.62,219.89
2018,1,12,15,15,525.5,83.5,3.2,15.5,244.5,248.27,189.09
2018,1,12,15,30,534.0,72.0,3.2,15.5,218.0,213.21,156.16
2018,1,12,15,45,474.0,65.0,2.9,14.9,179.0,166.39,116.03
2018,1,12,16,0,414.0,58.0,2.6,14.3,140.0,124.75,81.35
2018,1,12,16,15,361.5,47.5,2.6,13.95,106.5,86.08,50.74
2018,1,12,16,30,309.0,37.0,2.6,13.6,73.0,52.5,27.02
2018,1,12,16,45,200.5,25.0,2.6,13.2,44.5,21.64,8.09
2018,1,12,17,0,92.0,13.0,2.6,12.8,16.0,12.78,0.0
2018,1,12,17,15,46.0,6.5,2.6,12.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,5.15,9.55,4.5,0.0,0.0
2018,1,13,7,30,43.0,8.0,5.3,9.8,9.0,19.08,0.0
2018,1,13,7,45,109.0,22.0,5.5,10.0,31.0,68.41,2.21
2018,1,13,8,0,175.0,36.0,5.7,10.2,53.0,119.61,86.26
2018,1,13,8,15,239.5,48.0,5.7,10.5,84.5,164.39,129.38
2018,1,13,8,30,304.0,60.0,5.7,10.8,116.0,214.44,174.52
2018,1,13,8,45,347.0,71.5,5.7,11.1,150.0,258.28,214.08
2018,1,13,9,0,390.0,83.0,5.7,11.4,184.0,304.38,254.83
2018,1,13,9,15,446.5,88.5,5.65,11.8,222.0,352.35,296.36
2018,1,13,9,30,503.0,94.0,5.6,12.2,260.0,405.42,341.2
2018,1,13,9,45,524.0,102.0,5.55,12.65,291.0,439.48,369.27
2018,1,13,10,0,545.0,110.0,5.5,13.1,322.0,472.76,396.07
2018,1,13,10,15,618.0,105.0,5.4,13.5,362.5,523.64,437.26
2018,1,13,10,30,691.0,100.0,5.3,13.9,403.0,574.63,477.7
2018,1,13,10,45,790.5,83.5,5.2,14.3,447.5,627.22,519.28
2018,1,13,11,0,890.0,67.0,5.1,14.7,492.0,677.56,557.7
2018,1,13,11,15,897.5,67.5,4.9,15.05,508.0,687.65,563.15
2018,1,13,11,30,905.0,68.0,4.7,15.4,524.0,694.61,566.37
2018,1,13,11,45,909.0,68.5,4.55,15.75,533.0,695.97,565.6
2018,1,13,12,0,913.0,69.0,4.4,16.1,542.0,694.06,562.46
2018,1,13,12,15,913.0,69.0,4.25,16.3,542.5,685.63,554.84
2018,1,13,12,30,913.0,69.0,4.1,16.5,543.0,674.0,544.81
2018,1,13,12,45,909.5,69.0,4.0,16.75,536.0,656.99,530.39
2018,1,13,13,0,906.0,69.0,3.9,17.0,529.0,637.0,513.58
2018,1,13,13,15,900.0,68.5,3.8,17.1,515.0,612.12,493.13
2018,1,13,13,30,894.0,68.0,3.7,17.2,501.0,584.62,470.37
2018,1,13,13,45,859.5,69.0,3.65,17.3,470.5,540.9,434.8
2018,1,13,14,0,825.0,70.0,3.6,17.4,440.0,497.92,399.28
2018,1,13,14,15,689.5,91.5,3.55,17.35,387.5,427.19,341.6
2018,1,13,14,30,554.0,113.0,3.5,17.3,335.0,362.97,288.89
2018,1,13,14,45,647.0,90.0,3.4,17.2,328.0,352.93,277.61
2018,1,13,15,0,740.0,67.0,3.3,17.1,321.0,333.97,257.29
2018,1,13,15,15,719.5,60.5,3.3,17.1,284.0,287.12,215.14
2018,1,13,15,30,699.0,54.0,3.3,17.1,247.0,240.74,172.9
2018,1,13,15,45,605.5,54.0,3.0,16.3,202.0,185.21,126.19
2018,1,13,16,0,512.0,54.0,2.7,15.5,157.0,138.28,88.13
2018,1,13,16,15,370.0,47.5,2.75,15.1,112.5,88.08,51.79
2018,1,13,16,30,228.0,41.0,2.8,14.7,68.0,51.37,28.52
2018,1,13,16,45,179.0,28.0,2.9,14.25,43.5,24.64,9.11
2018,1,13,17,0,130.0,15.0,3.0,13.8,19.0,14.74,0.0
2018,1,13,17,15,65.0,7.5,3.15,13.65,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.35,10.65,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.3,10.8,9.0,20.66,0.0
2018,1,14,7,45,145.0,22.0,4.25,10.95,34.5,79.57,6.9
2018,1,14,8,0,241.0,36.0,4.2,11.1,60.0,142.6,103.17
2018,1,14,8,15,400.0,41.0,4.05,11.3,104.5,219.95,172.72
2018,1,14,8,30,559.0,46.0,3.9,11.5,149.0,309.8,250.54
2018,1,14,8,45,547.5,57.5,3.7,11.75,179.0,338.33,278.13
2018,1,14,9,0,536.0,69.0,3.5,12.0,209.0,364.49,302.28
2018,1,14,9,15,399.5,95.0,3.35,12.3,208.5,335.46,279.28
2018,1,14,9,30,263.0,121.0,3.2,12.6,208.0,291.5,242.55
2018,1,14,9,45,210.0,142.0,3.0,12.9,216.0,290.36,240.8
2018,1,14,10,0,157.0,163.0,2.8,13.2,224.0,278.15,229.48
2018,1,14,10,15,278.0,156.5,2.65,13.55,275.0,356.04,294.13
2018,1,14,10,30,399.0,150.0,2.5,13.9,326.0,438.79,360.65
2018,1,14,10,45,386.0,165.0,2.3,14.25,342.5,450.92,368.11
2018,1,14,11,0,373.0,180.0,2.1,14.6,359.0,453.27,368.3
2018,1,14,11,15,246.0,196.5,1.9,14.9,316.0,386.65,312.82
2018,1,14,11,30,119.0,213.0,1.7,15.2,273.0,310.47,249.65
2018,1,14,11,45,82.5,211.0,1.55,15.5,253.0,275.02,220.55
2018,1,14,12,0,46.0,209.0,1.4,15.8,233.0,246.86,196.93
2018,1,14,12,15,92.0,216.5,1.35,15.95,264.5,284.42,227.55
2018,1,14,12,30,138.0,224.0,1.3,16.1,296.0,326.81,261.08
2018,1,14,12,45,194.0,222.0,1.25,16.25,322.0,357.02,284.93
2018,1,14,13,0,250.0,220.0,1.2,16.4,348.0,390.24,310.61
2018,1,14,13,15,276.0,210.5,1.2,16.45,348.0,388.51,309.19
2018,1,14,13,30,302.0,201.0,1.2,16.5,348.0,384.78,306.3
2018,1,14,13,45,196.0,193.0,1.2,16.55,287.0,304.6,242.83
2018,1,14,14,0,90.0,185.0,1.2,16.6,226.0,231.42,184.35
2018,1,14,14,15,119.0,176.0,1.3,16.55,226.5,235.46,188.05
2018,1,14,14,30,148.0,167.0,1.4,16.5,227.0,233.61,186.35
2018,1,14,14,45,172.5,151.5,1.55,16.45,215.5,220.86,175.54
2018,1,14,15,0,197.0,136.0,1.7,16.4,204.0,207.77,163.88
2018,1,14,15,15,206.0,119.5,1.7,16.4,183.5,184.13,143.18
2018,1,14,15,30,215.0,103.0,1.7,16.4,163.0,159.45,121.17
2018,1,14,15,45,232.5,87.5,1.8,15.75,143.0,136.56,100.23
2018,1,14,16,0,250.0,72.0,1.9,15.1,123.0,112.1,77.76
2018,1,14,16,15,210.0,57.5,1.8,14.9,93.5,79.21,51.32
2018,1,14,16,30,170.0,43.0,1.7,14.7,64.0,50.66,29.86
2018,1,14,16,45,120.0,28.5,1.55,14.45,40.5,26.06,11.02
2018,1,14,17,0,70.0,14.0,1.4,14.2,17.0,13.76,0.0
2018,1,14,17,15,35.0,7.0,1.25,14.1,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,2.55,12.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,2.5,12.3,7.0,11.07,0.0
2018,1,15,7,45,32.5,22.0,2.5,12.6,24.5,37.52,2.14
2018,1,15,8,0,49.0,37.0,2.5,12.9,42.0,64.95,44.99
2018,1,15,8,15,73.0,53.5,2.55,13.1,65.0,94.43,72.2
2018,1,15,8,30,97.0,70.0,2.6,13.3,88.0,125.46,99.62
2018,1,15,8,45,126.0,86.5,2.7,13.5,116.0,160.37,130.06
2018,1,15,9,0,155.0,103.0,2.8,13.7,144.0,197.01,161.61
2018,1,15,9,15,236.5,112.0,2.7,13.95,185.5,261.03,215.61
2018,1,15,9,30,318.0,121.0,2.6,14.2,227.0,322.94,267.02
2018,1,15,9,45,421.5,118.5,2.5,14.45,274.5,396.48,327.0
2018,1,15,10,0,525.0,116.0,2.4,14.7,322.0,465.99,382.51
2018,1,15,10,15,544.5,121.0,2.45,14.95,349.0,493.52,403.66
2018,1,15,10,30,564.0,126.0,2.5,15.2,376.0,523.19,426.26
2018,1,15,10,45,547.0,138.5,2.5,15.45,391.0,529.04,429.64
2018,1,15,11,0,530.0,151.0,2.5,15.7,406.0,535.69,433.55
2018,1,15,11,15,462.0,172.5,2.5,15.7,400.0,515.18,416.12
2018,1,15,11,30,394.0,194.0,2.5,15.7,394.0,484.45,391.05
2018,1,15,11,45,305.5,213.5,2.5,15.7,370.0,444.0,357.88
2018,1,15,12,0,217.0,233.0,2.5,15.7,346.0,395.79,318.52
2018,1,15,12,15,205.0,234.5,2.4,15.65,341.5,386.25,310.75
2018,1,15,12,30,193.0,236.0,2.3,15.6,337.0,376.27,302.46
2018,1,15,12,45,221.0,230.0,2.25,15.55,344.5,383.42,308.48
2018,1,15,13,0,249.0,224.0,2.2,15.5,352.0,394.54,317.31
2018,1,15,13,15,193.5,217.5,2.1,15.45,315.5,342.13,275.23
2018,1,15,13,30,138.0,211.0,2.0,15.4,279.0,297.39,239.14
2018,1,15,13,45,111.0,201.0,1.9,15.35,254.0,267.16,214.81
2018,1,15,14,0,84.0,191.0,1.8,15.3,229.0,234.76,188.62
2018,1,15,14,15,176.5,175.5,1.75,15.3,249.5,262.8,211.54
2018,1,15,14,30,269.0,160.0,1.7,15.3,270.0,283.17,226.96
2018,1,15,14,45,312.5,141.5,1.6,15.25,259.0,269.9,214.68
2018,1,15,15,0,356.0,123.0,1.5,15.2,248.0,254.76,200.13
2018,1,15,15,15,372.5,107.5,1.5,15.2,225.0,227.14,175.13
2018,1,15,15,30,389.0,92.0,1.5,15.2,202.0,197.45,147.73
2018,1,15,15,45,332.0,82.0,1.4,14.95,165.5,154.75,111.85
2018,1,15,16,0,275.0,72.0,1.3,14.7,129.0,117.15,81.0
2018,1,15,16,15,236.0,58.0,1.25,14.6,99.0,83.34,53.69
2018,1,15,16,30,197.0,44.0,1.2,14.5,69.0,53.38,31.16
2018,1,15,16,45,133.0,29.5,1.15,14.4,43.5,26.44,11.63
2018,1,15,17,0,69.0,15.0,1.1,14.3,18.0,14.74,0.0
2018,1,15,17,15,34.5,7.5,1.05,14.25,9.0,7.37,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.0,5.0,5.96,0.0
2018,1,16,7,45,2.0,17.0,0.9,14.1,17.0,17.03,0.0
2018,1,16,8,0,0.0,29.0,0.9,14.2,29.0,28.91,17.29
2018,1,16,8,15,2.0,45.0,0.95,14.35,45.5,46.67,33.18
2018,1,16,8,30,4.0,61.0,1.0,14.5,62.0,64.2,48.44
2018,1,16,8,45,8.0,72.5,1.1,14.6,74.5,77.35,59.91
2018,1,16,9,0,12.0,84.0,1.2,14.7,87.0,90.9,71.56
2018,1,16,9,15,7.0,86.5,1.1,14.9,88.5,89.94,70.74
2018,1,16,9,30,2.0,89.0,1.0,15.1,90.0,89.07,69.85
2018,1,16,9,45,9.5,99.0,0.9,15.35,103.0,103.54,81.91
2018,1,16,10,0,17.0,109.0,0.8,15.6,116.0,118.36,94.1
2018,1,16,10,15,36.5,132.5,0.65,15.75,148.5,160.66,128.84
2018,1,16,10,30,56.0,156.0,0.5,15.9,181.0,199.36,159.82
2018,1,16,10,45,36.5,152.5,0.35,16.1,169.0,182.1,144.77
2018,1,16,11,0,17.0,149.0,0.2,16.3,157.0,159.41,125.68
2018,1,16,11,15,27.0,150.0,0.25,16.4,163.5,171.94,136.0
2018,1,16,11,30,37.0,151.0,0.3,16.5,170.0,179.36,142.04
2018,1,16,11,45,72.0,186.5,0.35,16.65,224.0,241.08,191.32
2018,1,16,12,0,107.0,222.0,0.4,16.8,278.0,302.61,238.99
2018,1,16,12,15,145.5,225.0,0.65,16.8,301.5,336.36,265.97
2018,1,16,12,30,184.0,228.0,0.9,16.8,325.0,362.03,286.88
2018,1,16,12,45,145.0,210.5,1.15,16.75,286.5,314.0,249.84
2018,1,16,13,0,106.0,193.0,1.4,16.7,248.0,267.17,213.3
2018,1,16,13,15,61.5,174.5,1.35,16.65,206.0,212.78,169.57
2018,1,16,13,30,17.0,156.0,1.3,16.6,164.0,162.76,128.86
2018,1,16,13,45,12.0,140.0,1.25,16.5,145.5,143.37,113.35
2018,1,16,14,0,7.0,124.0,1.2,16.4,127.0,124.39,98.0
2018,1,16,14,15,66.5,131.5,1.25,16.3,159.0,162.26,129.54
2018,1,16,14,30,126.0,139.0,1.3,16.2,191.0,196.16,156.83
2018,1,16,14,45,218.0,132.0,1.35,16.1,213.0,222.91,177.28
2018,1,16,15,0,310.0,125.0,1.4,16.0,235.0,238.93,187.71
2018,1,16,15,15,166.0,105.0,1.4,16.0,163.0,158.19,123.03
2018,1,16,15,30,22.0,85.0,1.4,16.0,91.0,88.68,68.53
2018,1,16,15,45,24.5,71.0,1.35,15.5,77.0,74.3,56.35
2018,1,16,16,0,27.0,57.0,1.3,15.0,63.0,59.77,43.75
2018,1,16,16,15,28.0,47.5,1.3,14.7,52.5,49.1,34.33
2018,1,16,16,30,29.0,38.0,1.3,14.4,42.0,38.26,24.79
2018,1,16,16,45,24.5,23.5,1.3,14.15,26.0,22.06,10.11
2018,1,16,17,0,20.0,9.0,1.3,13.9,10.0,8.85,0.0
2018,1,16,17,15,10.0,4.5,1.3,13.75,5.0,4.42,0.0
2018,1,16,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,1.5,12.15,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,1.5,12.4,7.0,12.14,0.0
2018,1,17,7,45,11.0,20.0,1.45,12.65,20.0,24.81,1.96
2018,1,17,8,0,2.0,33.0,1.4,12.9,33.0,34.72,22.05
2018,1,17,8,15,7.0,49.0,1.35,13.15,50.0,53.55,39.04
2018,1,17,8,30,12.0,65.0,1.3,13.4,67.0,72.44,55.57
2018,1,17,8,45,11.0,77.0,1.25,13.6,79.5,83.96,65.73
2018,1,17,9,0,10.0,89.0,1.2,13.8,92.0,95.54,75.68
2018,1,17,9,15,6.5,88.5,1.15,14.05,90.5,91.82,72.54
2018,1,17,9,30,3.0,88.0,1.1,14.3,89.0,88.53,69.64
2018,1,17,9,45,1.5,70.5,1.1,14.55,71.0,69.05,53.11
2018,1,17,10,0,0.0,53.0,1.1,14.8,53.0,51.2,37.93
2018,1,17,10,15,4.0,89.5,1.15,14.95,91.5,89.68,70.24
2018,1,17,10,30,8.0,126.0,1.2,15.1,130.0,129.91,103.4
2018,1,17,10,45,8.0,142.5,1.25,15.25,146.5,146.87,116.97
2018,1,17,11,0,8.0,159.0,1.3,15.4,163.0,163.83,130.5
2018,1,17,11,15,7.5,166.5,1.4,15.55,170.5,170.92,135.99
2018,1,17,11,30,7.0,174.0,1.5,15.7,178.0,178.0,141.51
2018,1,17,11,45,17.5,188.5,1.6,15.8,198.0,199.97,159.36
2018,1,17,12,0,28.0,203.0,1.7,15.9,218.0,228.09,181.95
2018,1,17,12,15,58.5,212.5,1.75,16.0,243.5,257.93,206.28
2018,1,17,12,30,89.0,222.0,1.8,16.1,269.0,286.93,229.68
2018,1,17,12,45,151.0,225.0,1.8,16.15,304.0,333.87,267.53
2018,1,17,13,0,213.0,228.0,1.8,16.2,339.0,371.97,297.84
2018,1,17,13,15,187.5,223.0,1.8,16.2,318.5,345.33,276.37
2018,1,17,13,30,162.0,218.0,1.8,16.2,298.0,319.36,255.67
2018,1,17,13,45,199.0,206.0,1.8,16.2,300.5,321.42,257.73
2018,1,17,14,0,236.0,194.0,1.8,16.2,303.0,324.62,260.2
2018,1,17,14,15,233.0,183.5,1.85,16.05,285.5,302.73,242.58
2018,1,17,14,30,230.0,173.0,1.9,15.9,268.0,280.52,224.5
2018,1,17,14,45,267.5,153.0,1.9,15.8,255.0,265.0,211.12
2018,1,17,15,0,305.0,133.0,1.9,15.7,242.0,246.05,194.11
2018,1,17,15,15,307.5,118.0,1.9,15.7,217.5,217.14,168.69
2018,1,17,15,30,310.0,103.0,1.9,15.7,193.0,188.8,143.24
2018,1,17,15,45,310.0,88.0,1.75,15.15,166.0,157.56,115.34
2018,1,17,16,0,310.0,73.0,1.6,14.6,139.0,125.98,87.19
2018,1,17,16,15,266.5,59.5,1.55,14.35,107.0,90.04,58.09
2018,1,17,16,30,223.0,46.0,1.5,14.1,75.0,58.39,34.29
2018,1,17,16,45,155.5,31.5,1.4,13.85,48.0,29.72,14.34
2018,1,17,17,0,88.0,17.0,1.3,13.6,21.0,13.36,0.0
2018,1,17,17,15,44.0,8.5,1.3,13.55,10.5,8.36,0.0
2018,1,17,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.85,12.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.0,13.1,6.0,10.91,0.0
2018,1,18,7,45,9.5,13.5,3.2,13.35,13.5,16.06,0.0
2018,1,18,8,0,0.0,21.0,3.4,13.6,21.0,20.27,10.55
2018,1,18,8,15,0.0,30.5,3.4,13.75,30.5,29.45,18.96
2018,1,18,8,30,0.0,40.0,3.4,13.9,40.0,38.64,27.08
2018,1,18,8,45,0.0,50.5,3.4,14.05,50.5,48.87,36.0
2018,1,18,9,0,0.0,61.0,3.4,14.2,61.0,59.38,45.05
2018,1,18,9,15,0.0,49.0,3.4,14.3,49.0,47.33,34.83
2018,1,18,9,30,0.0,37.0,3.4,14.4,37.0,35.72,24.92
2018,1,18,9,45,0.0,51.5,3.4,14.5,51.5,49.75,36.8
2018,1,18,10,0,0.0,66.0,3.4,14.6,66.0,63.79,48.6
2018,1,18,10,15,9.5,111.5,3.45,14.7,116.0,115.97,92.47
2018,1,18,10,30,19.0,157.0,3.5,14.8,166.0,170.13,137.26
2018,1,18,10,45,31.0,169.5,3.6,14.9,184.5,197.4,159.59
2018,1,18,11,0,43.0,182.0,3.7,15.0,203.0,218.76,177.03
2018,1,18,11,15,32.0,141.0,3.7,15.0,157.0,165.68,133.31
2018,1,18,11,30,21.0,100.0,3.7,15.0,111.0,114.58,90.92
2018,1,18,11,45,10.5,95.0,3.75,15.05,100.5,99.34,77.93
2018,1,18,12,0,0.0,90.0,3.8,15.1,90.0,87.12,67.41
2018,1,18,12,15,2.0,114.0,3.8,15.1,115.0,112.38,88.4
2018,1,18,12,30,4.0,138.0,3.8,15.1,140.0,137.77,109.35
2018,1,18,12,45,13.5,151.5,3.8,15.15,158.5,157.43,125.71
2018,1,18,13,0,23.0,165.0,3.8,15.2,177.0,180.61,144.87
2018,1,18,13,15,18.0,139.0,3.85,15.1,148.0,146.81,117.18
2018,1,18,13,30,13.0,113.0,3.9,15.0,119.0,117.44,93.01
2018,1,18,13,45,8.5,95.5,4.0,14.95,99.5,97.27,76.3
2018,1,18,14,0,4.0,78.0,4.1,14.9,80.0,77.52,59.84
2018,1,18,14,15,8.0,102.0,4.1,14.75,105.5,102.87,81.23
2018,1,18,14,30,12.0,126.0,4.1,14.6,131.0,128.04,102.36
2018,1,18,14,45,8.5,109.0,4.15,14.45,112.5,109.3,86.85
2018,1,18,15,0,5.0,92.0,4.2,14.3,94.0,90.96,71.61
2018,1,18,15,15,9.5,81.5,4.2,14.3,84.5,81.93,63.95
2018,1,18,15,30,14.0,71.0,4.2,14.3,75.0,72.52,55.8
2018,1,18,15,45,18.0,62.5,4.0,13.9,67.0,64.79,48.99
2018,1,18,16,0,22.0,54.0,3.8,13.5,59.0,56.2,41.29
2018,1,18,16,15,16.5,42.0,3.75,13.35,45.0,42.68,29.7
2018,1,18,16,30,11.0,30.0,3.7,13.2,31.0,29.83,18.71
2018,1,18,16,45,13.5,17.5,3.7,13.05,18.5,17.35,7.37
2018,1,18,17,0,16.0,5.0,3.7,12.9,6.0,4.4,0.0
2018,1,18,17,15,8.0,2.5,3.8,12.8,3.0,2.46,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,19,7,15,6.5,3.5,2.8,10.4,3.5,0.0,0.0
2018,1,19,7,30,13.0,7.0,2.8,10.7,7.0,10.33,0.0
2018,1,19,7,45,144.5,21.5,2.85,11.05,36.5,80.21,25.36
2018,1,19,8,0,276.0,36.0,2.9,11.4,66.0,155.46,114.71
2018,1,19,8,15,409.5,44.0,2.95,11.55,111.0,229.26,180.71
2018,1,19,8,30,543.0,52.0,3.0,11.7,156.0,313.15,253.5
2018,1,19,8,45,602.0,57.0,3.05,11.85,198.5,367.37,301.75
2018,1,19,9,0,661.0,62.0,3.1,12.0,241.0,424.23,350.96
2018,1,19,9,15,698.5,65.5,3.05,12.1,280.5,469.76,389.67
2018,1,19,9,30,736.0,69.0,3.0,12.2,320.0,513.0,425.51
2018,1,19,9,45,541.5,98.5,3.0,12.25,293.5,451.87,375.69
2018,1,19,10,0,347.0,128.0,3.0,12.3,267.0,372.85,310.22
2018,1,19,10,15,458.0,127.5,2.95,12.35,325.5,449.7,373.6
2018,1,19,10,30,569.0,127.0,2.9,12.4,384.0,532.58,439.56
2018,1,19,10,45,708.0,105.0,2.9,12.4,442.0,608.78,500.08
2018,1,19,11,0,847.0,83.0,2.9,12.4,500.0,682.66,557.38
2018,1,19,11,15,854.5,84.0,2.95,12.45,516.5,693.49,564.54
2018,1,19,11,30,862.0,85.0,3.0,12.5,533.0,701.26,569.95
2018,1,19,11,45,865.5,86.0,3.0,12.5,542.0,703.12,570.92
2018,1,19,12,0,869.0,87.0,3.0,12.5,551.0,701.8,569.66
2018,1,19,12,15,872.5,86.0,3.15,12.5,553.0,695.06,565.14
2018,1,19,12,30,876.0,85.0,3.3,12.5,555.0,685.13,557.93
2018,1,19,12,45,796.5,99.5,3.4,12.5,523.0,634.77,518.33
2018,1,19,13,0,717.0,114.0,3.5,12.5,491.0,585.47,479.22
2018,1,19,13,15,547.0,139.5,3.65,12.5,423.0,491.24,403.5
2018,1,19,13,30,377.0,165.0,3.8,12.5,355.0,400.34,329.21
2018,1,19,13,45,554.0,133.5,3.95,12.45,399.5,456.17,375.39
2018,1,19,14,0,731.0,102.0,4.1,12.4,444.0,497.56,408.01
2018,1,19,14,15,772.0,88.5,4.2,12.3,431.0,476.72,389.64
2018,1,19,14,30,813.0,75.0,4.3,12.2,418.0,451.57,367.04
2018,1,19,14,45,790.5,73.0,4.4,12.15,384.0,406.8,327.71
2018,1,19,15,0,768.0,71.0,4.5,12.1,350.0,361.96,287.41
2018,1,19,15,15,734.5,67.0,4.5,12.1,310.5,311.69,241.89
2018,1,19,15,30,701.0,63.0,4.5,12.1,271.0,262.99,197.15
2018,1,19,15,45,652.5,58.5,4.5,11.75,229.5,211.5,150.78
2018,1,19,16,0,604.0,54.0,4.5,11.4,188.0,164.26,108.84
2018,1,19,16,15,529.0,48.0,4.45,11.15,146.5,116.12,69.45
2018,1,19,16,30,454.0,42.0,4.4,10.9,105.0,75.2,39.82
2018,1,19,16,45,326.0,32.5,4.35,10.65,69.0,37.01,17.48
2018,1,19,17,0,198.0,23.0,4.3,10.4,33.0,19.46,0.0
2018,1,19,17,15,99.0,11.5,4.3,10.3,16.5,11.3,0.0
2018,1,19,17,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,1,20,7,15,65.5,6.5,4.55,8.65,8.0,0.0,0.0
2018,1,20,7,30,131.0,13.0,4.6,9.1,16.0,47.62,0.0
2018,1,20,7,45,283.0,23.0,4.65,9.55,48.0,126.02,47.89
2018,1,20,8,0,435.0,33.0,4.7,10.0,80.0,209.37,156.47
2018,1,20,8,15,523.0,39.5,4.75,10.25,122.0,270.0,214.68
2018,1,20,8,30,611.0,46.0,4.8,10.5,164.0,333.61,272.68
2018,1,20,8,45,645.5,52.0,4.85,10.75,203.5,380.26,315.76
2018,1,20,9,0,680.0,58.0,4.9,11.0,243.0,427.63,358.04
2018,1,20,9,15,736.0,58.5,4.9,11.2,287.0,480.87,403.96
2018,1,20,9,30,792.0,59.0,4.9,11.4,331.0,535.2,449.57
2018,1,20,9,45,817.5,60.5,4.9,11.6,367.0,572.98,480.7
2018,1,20,10,0,843.0,62.0,4.9,11.8,403.0,605.4,506.98
2018,1,20,10,15,858.5,64.0,4.9,11.9,433.5,634.18,529.82
2018,1,20,10,30,874.0,66.0,4.9,12.0,464.0,660.63,550.18
2018,1,20,10,45,884.0,68.0,4.9,12.15,488.0,680.8,564.72
2018,1,20,11,0,894.0,70.0,4.9,12.3,512.0,698.07,577.02
2018,1,20,11,15,899.5,71.0,4.95,12.35,528.5,708.04,584.12
2018,1,20,11,30,905.0,72.0,5.0,12.4,545.0,714.82,588.9
2018,1,20,11,45,907.0,73.0,5.05,12.5,554.0,715.91,589.3
2018,1,20,12,0,909.0,74.0,5.1,12.6,563.0,713.7,587.32
2018,1,20,12,15,907.0,75.0,5.1,12.6,564.0,705.47,580.84
2018,1,20,12,30,905.0,76.0,5.1,12.6,565.0,694.04,572.03
2018,1,20,12,45,828.5,95.5,5.15,12.65,539.0,653.81,539.33
2018,1,20,13,0,752.0,115.0,5.2,12.7,513.0,610.99,504.13
2018,1,20,13,15,817.0,96.0,5.2,12.75,518.5,611.48,504.69
2018,1,20,13,30,882.0,77.0,5.2,12.8,524.0,605.72,499.72
2018,1,20,13,45,872.5,75.5,5.2,12.8,502.5,574.73,473.62
2018,1,20,14,0,863.0,74.0,5.2,12.8,481.0,539.68,443.91
2018,1,20,14,15,850.0,72.0,5.2,12.75,453.5,500.49,410.32
2018,1,20,14,30,837.0,70.0,5.2,12.7,426.0,459.89,374.79
2018,1,20,14,45,818.0,67.0,5.2,12.65,392.0,414.57,334.62
2018,1,20,15,0,799.0,64.0,5.2,12.6,358.0,368.83,293.18
2018,1,20,15,15,769.0,61.0,5.2,12.6,319.0,319.31,247.92
2018,1,20,15,30,739.0,58.0,5.2,12.6,280.0,270.94,203.05
2018,1,20,15,45,682.5,55.0,4.9,12.2,236.5,217.79,155.18
2018,1,20,16,0,626.0,52.0,4.6,11.8,193.0,168.22,111.34
2018,1,20,16,15,562.5,45.5,4.45,11.45,151.5,119.78,71.04
2018,1,20,16,30,499.0,39.0,4.3,11.1,110.0,77.32,39.64
2018,1,20,16,45,373.0,30.5,4.15,10.7,73.0,37.33,16.66
2018,1,20,17,0,247.0,22.0,4.0,10.3,36.0,18.12,0.0
2018,1,20,17,15,123.5,11.0,3.9,10.25,18.0,10.81,0.0
2018,1,20,17,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,7,15,54.5,6.0,1.45,10.05,7.5,0.0,0.0
2018,1,21,7,30,109.0,12.0,1.3,10.3,15.0,40.91,0.0
2018,1,21,7,45,249.5,24.0,1.2,10.5,47.0,117.3,48.72
2018,1,21,8,0,390.0,36.0,1.1,10.7,79.0,196.95,146.39
2018,1,21,8,15,478.5,42.5,1.1,10.95,119.5,256.41,201.4
2018,1,21,8,30,567.0,49.0,1.1,11.2,160.0,322.02,258.8
2018,1,21,8,45,625.0,54.0,1.15,11.4,203.0,376.85,306.58
2018,1,21,9,0,683.0,59.0,1.2,11.6,246.0,431.55,352.92
2018,1,21,9,15,719.0,62.0,1.35,11.85,286.0,476.99,391.03
2018,1,21,9,30,755.0,65.0,1.5,12.1,326.0,522.43,428.13
2018,1,21,9,45,746.0,73.0,1.65,12.3,353.5,546.01,447.25
2018,1,21,10,0,737.0,81.0,1.8,12.5,381.0,566.6,463.65
2018,1,21,10,15,589.5,118.0,1.95,12.6,369.0,529.77,433.57
2018,1,21,10,30,442.0,155.0,2.1,12.7,357.0,478.98,392.22
2018,1,21,10,45,582.0,131.5,2.2,12.85,412.0,556.09,454.49
2018,1,21,11,0,722.0,108.0,2.3,13.0,467.0,631.5,513.47
2018,1,21,11,15,598.5,144.5,2.35,13.0,449.0,589.32,478.42
2018,1,21,11,30,475.0,181.0,2.4,13.0,431.0,540.42,438.71
2018,1,21,11,45,428.5,197.0,2.45,13.05,425.0,523.52,424.75
2018,1,21,12,0,382.0,213.0,2.5,13.1,419.0,498.06,404.06
2018,1,21,12,15,383.5,213.5,2.5,13.1,421.0,495.11,401.67
2018,1,21,12,30,385.0,214.0,2.5,13.1,423.0,490.75,398.03
2018,1,21,12,45,295.5,226.0,2.5,13.15,385.5,437.51,354.69
2018,1,21,13,0,206.0,238.0,2.5,13.2,348.0,380.42,308.29
2018,1,21,13,15,187.0,233.0,2.5,13.2,331.0,357.59,290.09
2018,1,21,13,30,168.0,228.0,2.5,13.2,314.0,335.12,271.94
2018,1,21,13,45,171.0,218.5,2.5,13.2,303.0,320.89,260.63
2018,1,21,14,0,174.0,209.0,2.5,13.2,292.0,306.07,248.67
2018,1,21,14,15,164.0,194.0,2.45,13.2,268.5,278.53,226.21
2018,1,21,14,30,154.0,179.0,2.4,13.2,245.0,251.45,203.96
2018,1,21,14,45,98.5,160.5,2.3,13.2,201.5,202.25,163.53
2018,1,21,15,0,43.0,142.0,2.2,13.2,158.0,155.76,125.43
2018,1,21,15,15,57.0,127.5,2.2,13.2,146.5,143.65,115.05
2018,1,21,15,30,71.0,113.0,2.2,13.2,135.0,130.27,103.13
2018,1,21,15,45,114.0,99.5,2.0,12.9,128.5,124.05,95.9
2018,1,21,16,0,157.0,86.0,1.8,12.6,122.0,112.74,83.66
2018,1,21,16,15,103.0,68.5,1.9,12.5,90.0,79.32,56.95
2018,1,21,16,30,49.0,51.0,2.0,12.4,58.0,51.86,35.79
2018,1,21,16,45,39.0,34.5,2.1,12.25,39.0,32.69,19.54
2018,1,21,17,0,29.0,18.0,2.2,12.1,20.0,16.26,0.0
2018,1,21,17,15,14.5,9.0,2.3,12.1,10.0,8.85,0.0
2018,1,21,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
