Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.0,3.25,12.65,3.0,0.0,0.0
2018,1,22,7,30,11.0,6.0,3.3,12.8,6.0,8.85,0.0
2018,1,22,7,45,5.5,16.0,3.35,12.95,16.0,17.4,3.47
2018,1,22,8,0,0.0,26.0,3.4,13.1,26.0,25.11,14.72
2018,1,22,8,15,10.5,40.5,3.35,13.15,42.5,46.29,33.14
2018,1,22,8,30,21.0,55.0,3.3,13.2,59.0,66.86,51.11
2018,1,22,8,45,14.0,69.5,3.3,13.3,72.5,76.29,59.5
2018,1,22,9,0,7.0,84.0,3.3,13.4,86.0,87.9,69.47
2018,1,22,9,15,7.5,96.0,3.3,13.5,98.5,100.33,80.01
2018,1,22,9,30,8.0,108.0,3.3,13.6,111.0,112.79,90.44
2018,1,22,9,45,29.0,128.5,3.35,13.7,140.0,152.46,123.91
2018,1,22,10,0,50.0,149.0,3.4,13.8,169.0,188.44,153.94
2018,1,22,10,15,227.0,158.0,3.45,13.85,261.0,328.67,272.02
2018,1,22,10,30,404.0,167.0,3.5,13.9,353.0,468.04,385.4
2018,1,22,10,45,628.5,124.0,3.6,14.0,430.5,581.17,477.01
2018,1,22,11,0,853.0,81.0,3.7,14.1,508.0,691.16,563.3
2018,1,22,11,15,860.5,82.5,3.7,14.1,525.5,702.85,570.83
2018,1,22,11,30,868.0,84.0,3.7,14.1,543.0,711.46,576.74
2018,1,22,11,45,872.0,85.0,3.75,14.15,552.5,713.88,578.2
2018,1,22,12,0,876.0,86.0,3.8,14.2,562.0,713.08,577.4
2018,1,22,12,15,876.0,86.0,3.8,14.2,563.5,705.17,571.3
2018,1,22,12,30,876.0,86.0,3.8,14.2,565.0,694.1,562.99
2018,1,22,12,45,873.5,86.5,3.8,14.15,559.5,678.83,550.97
2018,1,22,13,0,871.0,87.0,3.8,14.1,554.0,660.58,536.48
2018,1,22,13,15,866.5,85.5,3.7,14.05,540.5,636.06,516.73
2018,1,22,13,30,862.0,84.0,3.6,14.0,527.0,608.91,494.7
2018,1,22,13,45,853.5,82.5,3.55,13.9,506.0,576.99,468.8
2018,1,22,14,0,845.0,81.0,3.5,13.8,485.0,542.97,440.75
2018,1,22,14,15,830.5,79.0,3.4,13.7,457.5,503.5,407.7
2018,1,22,14,30,816.0,77.0,3.3,13.6,430.0,462.78,372.92
2018,1,22,14,45,795.0,74.5,3.2,13.5,396.0,417.76,333.93
2018,1,22,15,0,774.0,72.0,3.1,13.4,362.0,372.53,293.88
2018,1,22,15,15,743.5,69.0,3.1,13.4,323.5,323.65,250.19
2018,1,22,15,30,713.0,66.0,3.1,13.4,285.0,276.02,206.86
2018,1,22,15,45,669.5,61.0,2.9,12.95,243.0,224.09,160.39
2018,1,22,16,0,626.0,56.0,2.7,12.5,201.0,175.94,117.63
2018,1,22,16,15,533.0,50.5,2.65,12.2,156.0,123.83,75.55
2018,1,22,16,30,440.0,45.0,2.6,11.9,111.0,80.83,44.41
2018,1,22,16,45,345.5,35.0,2.6,11.6,75.5,42.9,21.08
2018,1,22,17,0,251.0,25.0,2.6,11.3,40.0,20.8,1.78
2018,1,22,17,15,133.0,14.0,2.6,11.2,21.0,13.76,0.0
2018,1,22,17,30,15.0,3.0,2.6,11.1,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.6,10.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,26.0,6.5,1.9,9.25,7.0,0.0,0.0
2018,1,23,7,30,52.0,13.0,1.9,9.4,14.0,26.8,0.0
2018,1,23,7,45,94.5,26.5,1.9,9.55,35.0,68.08,31.84
2018,1,23,8,0,137.0,40.0,1.9,9.7,56.0,105.09,78.51
2018,1,23,8,15,158.5,52.0,1.85,9.85,78.0,131.73,104.25
2018,1,23,8,30,180.0,64.0,1.8,10.0,100.0,160.25,130.43
2018,1,23,8,45,421.0,65.5,1.8,10.2,176.0,293.98,243.62
2018,1,23,9,0,662.0,67.0,1.8,10.4,252.0,435.54,360.4
2018,1,23,9,15,698.5,71.0,1.8,10.6,292.0,481.78,398.33
2018,1,23,9,30,735.0,75.0,1.8,10.8,332.0,528.18,435.79
2018,1,23,9,45,773.0,75.0,1.85,11.05,370.5,568.11,467.57
2018,1,23,10,0,811.0,75.0,1.9,11.3,409.0,610.17,500.18
2018,1,23,10,15,828.5,77.0,1.9,11.55,440.0,640.01,522.34
2018,1,23,10,30,846.0,79.0,1.9,11.8,471.0,667.62,542.44
2018,1,23,10,45,859.0,80.0,1.95,12.05,495.5,688.55,557.05
2018,1,23,11,0,872.0,81.0,2.0,12.3,520.0,706.69,569.44
2018,1,23,11,15,879.5,82.0,1.85,12.55,537.0,718.02,575.36
2018,1,23,11,30,887.0,83.0,1.7,12.8,554.0,726.2,578.96
2018,1,23,11,45,891.5,83.0,1.55,13.0,563.5,724.12,575.22
2018,1,23,12,0,896.0,83.0,1.4,13.2,573.0,722.71,572.11
2018,1,23,12,15,897.5,83.0,1.2,13.3,575.0,715.95,564.85
2018,1,23,12,30,899.0,83.0,1.0,13.4,577.0,705.95,555.28
2018,1,23,12,45,897.5,82.0,0.8,13.55,571.0,689.65,540.92
2018,1,23,13,0,896.0,81.0,0.6,13.7,565.0,670.3,523.68
2018,1,23,13,15,891.0,80.5,0.55,13.75,551.5,646.36,505.14
2018,1,23,13,30,886.0,80.0,0.5,13.8,538.0,619.71,484.43
2018,1,23,13,45,877.0,78.5,0.45,13.85,517.0,588.86,460.3
2018,1,23,14,0,868.0,77.0,0.4,13.9,496.0,553.84,432.75
2018,1,23,14,15,855.0,75.0,0.45,13.9,468.0,514.34,402.36
2018,1,23,14,30,842.0,73.0,0.5,13.9,440.0,473.39,369.91
2018,1,23,14,45,822.5,70.5,0.55,13.9,406.0,427.94,332.96
2018,1,23,15,0,803.0,68.0,0.6,13.9,372.0,382.08,294.47
2018,1,23,15,15,774.0,65.0,0.6,13.9,333.0,332.34,251.69
2018,1,23,15,30,745.0,62.0,0.6,13.9,294.0,283.65,208.82
2018,1,23,15,45,705.0,57.0,0.7,13.65,251.5,231.62,163.43
2018,1,23,16,0,665.0,52.0,0.8,13.4,209.0,182.4,120.39
2018,1,23,16,15,585.5,47.5,0.9,13.2,164.5,130.08,77.94
2018,1,23,16,30,506.0,43.0,1.0,13.0,120.0,86.21,45.82
2018,1,23,16,45,331.5,33.0,1.1,12.75,76.5,41.33,19.8
2018,1,23,17,0,157.0,23.0,1.2,12.5,33.0,18.0,2.73
2018,1,23,17,15,90.0,13.0,1.25,12.4,17.5,12.78,0.0
2018,1,23,17,30,23.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.4,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.5,3.5,3.9,10.95,3.5,0.0,0.0
2018,1,24,7,30,11.0,7.0,4.0,11.3,7.0,9.86,0.0
2018,1,24,7,45,5.5,20.0,4.15,11.6,20.0,21.17,6.97
2018,1,24,8,0,0.0,33.0,4.3,11.9,33.0,32.98,21.37
2018,1,24,8,15,0.0,48.5,4.45,12.15,48.5,49.13,35.78
2018,1,24,8,30,0.0,64.0,4.6,12.4,64.0,65.02,49.73
2018,1,24,8,45,12.0,84.0,4.8,12.65,87.5,91.86,72.91
2018,1,24,9,0,24.0,104.0,5.0,12.9,111.0,124.6,100.92
2018,1,24,9,15,125.0,122.0,5.15,13.1,165.5,207.12,171.75
2018,1,24,9,30,226.0,140.0,5.3,13.3,220.0,296.64,247.51
2018,1,24,9,45,303.0,144.5,5.5,13.45,263.5,353.29,295.31
2018,1,24,10,0,380.0,149.0,5.7,13.6,307.0,421.43,351.86
2018,1,24,10,15,398.0,158.0,5.85,13.75,334.0,450.2,375.06
2018,1,24,10,30,416.0,167.0,6.0,13.9,361.0,478.18,397.47
2018,1,24,10,45,306.0,196.0,6.2,14.05,342.5,431.62,357.4
2018,1,24,11,0,196.0,225.0,6.4,14.2,324.0,381.59,314.17
2018,1,24,11,15,142.5,228.0,6.6,14.3,301.5,346.99,284.72
2018,1,24,11,30,89.0,231.0,6.8,14.4,279.0,304.04,248.32
2018,1,24,11,45,51.5,214.0,7.0,14.5,242.0,257.51,209.34
2018,1,24,12,0,14.0,197.0,7.2,14.6,205.0,205.72,165.81
2018,1,24,12,15,8.5,175.5,7.3,14.5,180.5,179.19,143.96
2018,1,24,12,30,3.0,154.0,7.4,14.4,156.0,153.19,122.44
2018,1,24,12,45,6.0,160.5,7.5,14.35,164.0,161.6,129.55
2018,1,24,13,0,9.0,167.0,7.6,14.3,172.0,169.87,136.54
2018,1,24,13,15,4.5,144.5,7.55,14.2,147.0,144.06,115.19
2018,1,24,13,30,0.0,122.0,7.5,14.1,122.0,118.72,94.18
2018,1,24,13,45,0.0,106.5,7.45,14.0,106.5,103.36,81.5
2018,1,24,14,0,0.0,91.0,7.4,13.9,91.0,88.11,68.86
2018,1,24,14,15,2.5,92.0,7.1,13.8,93.0,90.36,70.93
2018,1,24,14,30,5.0,93.0,6.8,13.7,95.0,92.43,72.83
2018,1,24,14,45,19.0,107.5,6.55,13.6,115.0,113.66,90.84
2018,1,24,15,0,33.0,122.0,6.3,13.5,135.0,132.37,106.51
2018,1,24,15,15,27.5,104.5,6.3,13.5,114.5,111.44,88.84
2018,1,24,15,30,22.0,87.0,6.3,13.5,94.0,91.13,71.64
2018,1,24,15,45,11.0,68.0,5.95,13.2,71.5,68.39,52.54
2018,1,24,16,0,0.0,49.0,5.6,12.9,49.0,47.34,34.89
2018,1,24,16,15,0.0,39.0,5.65,12.65,39.0,37.66,26.44
2018,1,24,16,30,0.0,29.0,5.7,12.4,29.0,27.99,17.92
2018,1,24,16,45,7.0,21.0,5.8,12.1,21.5,20.72,11.03
2018,1,24,17,0,14.0,13.0,5.9,11.8,14.0,12.14,1.04
2018,1,24,17,15,14.0,7.5,5.55,11.45,8.0,7.37,0.0
2018,1,24,17,30,14.0,2.0,5.2,11.1,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,4.8,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,25,7,15,25.0,7.0,3.65,10.05,8.0,0.0,0.0
2018,1,25,7,30,50.0,14.0,3.6,10.3,16.0,27.38,0.0
2018,1,25,7,45,101.5,29.5,3.5,10.55,39.5,75.45,40.39
2018,1,25,8,0,153.0,45.0,3.4,10.8,63.0,118.12,89.16
2018,1,25,8,15,328.0,53.0,3.4,10.95,113.5,209.28,167.19
2018,1,25,8,30,503.0,61.0,3.4,11.1,164.0,310.83,254.13
2018,1,25,8,45,481.5,73.0,3.45,11.2,190.0,333.23,276.11
2018,1,25,9,0,460.0,85.0,3.5,11.3,216.0,350.59,292.74
2018,1,25,9,15,584.5,81.5,3.55,11.45,273.0,433.58,362.68
2018,1,25,9,30,709.0,78.0,3.6,11.6,330.0,519.87,433.65
2018,1,25,9,45,758.5,76.5,3.65,11.75,371.5,564.68,469.99
2018,1,25,10,0,808.0,75.0,3.7,11.9,413.0,612.36,507.95
2018,1,25,10,15,614.0,95.0,3.8,12.05,362.5,526.15,437.91
2018,1,25,10,30,420.0,115.0,3.9,12.2,312.0,423.05,353.25
2018,1,25,10,45,347.5,145.0,4.0,12.35,313.5,412.1,342.72
2018,1,25,11,0,275.0,175.0,4.1,12.5,315.0,388.6,321.78
2018,1,25,11,15,380.0,172.0,4.25,12.55,372.5,468.73,387.71
2018,1,25,11,30,485.0,169.0,4.4,12.6,430.0,539.81,445.28
2018,1,25,11,45,598.5,150.5,4.5,12.65,478.5,601.89,495.36
2018,1,25,12,0,712.0,132.0,4.6,12.7,527.0,658.21,540.43
2018,1,25,12,15,718.5,130.0,4.7,12.75,529.5,653.66,536.63
2018,1,25,12,30,725.0,128.0,4.8,12.8,532.0,646.36,530.93
2018,1,25,12,45,630.0,152.5,4.85,12.85,501.0,596.27,489.9
2018,1,25,13,0,535.0,177.0,4.9,12.9,470.0,544.18,447.2
2018,1,25,13,15,393.0,187.5,4.95,12.9,400.0,452.26,372.26
2018,1,25,13,30,251.0,198.0,5.0,12.9,330.0,360.43,296.45
2018,1,25,13,45,411.0,168.5,5.05,12.9,374.5,418.25,345.11
2018,1,25,14,0,571.0,139.0,5.1,12.9,419.0,462.56,381.09
2018,1,25,14,15,372.5,148.5,5.1,12.85,327.0,347.5,285.86
2018,1,25,14,30,174.0,158.0,5.1,12.8,235.0,241.41,197.57
2018,1,25,14,45,181.5,148.0,5.1,12.75,223.0,226.8,185.05
2018,1,25,15,0,189.0,138.0,5.1,12.7,211.0,213.1,172.79
2018,1,25,15,15,209.5,120.5,5.1,12.7,193.5,193.15,154.73
2018,1,25,15,30,230.0,103.0,5.1,12.7,176.0,171.13,134.29
2018,1,25,15,45,389.0,84.5,4.85,12.35,187.5,181.69,136.26
2018,1,25,16,0,548.0,66.0,4.6,12.0,199.0,175.71,121.96
2018,1,25,16,15,494.5,58.0,4.4,11.75,160.0,130.13,83.11
2018,1,25,16,30,441.0,50.0,4.2,11.5,121.0,89.65,51.53
2018,1,25,16,45,325.0,40.5,4.05,11.25,83.5,50.36,26.94
2018,1,25,17,0,209.0,31.0,3.9,11.0,46.0,24.63,9.63
2018,1,25,17,15,109.5,16.5,3.85,10.95,24.0,16.22,0.0
2018,1,25,17,30,10.0,2.0,3.8,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.75,10.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,26,7,15,78.0,8.5,1.75,9.95,11.0,0.0,0.0
2018,1,26,7,30,156.0,17.0,1.8,10.2,22.0,59.45,0.0
2018,1,26,7,45,257.0,27.5,1.85,10.45,51.5,127.69,73.83
2018,1,26,8,0,358.0,38.0,1.9,10.7,81.0,190.74,145.06
2018,1,26,8,15,474.5,44.5,1.95,10.9,127.0,261.26,207.92
2018,1,26,8,30,591.0,51.0,2.0,11.1,173.0,340.42,276.61
2018,1,26,8,45,641.5,54.5,2.05,11.3,215.0,391.62,321.85
2018,1,26,9,0,692.0,58.0,2.1,11.5,257.0,442.44,365.54
2018,1,26,9,15,635.0,76.0,2.05,11.55,279.0,456.89,378.18
2018,1,26,9,30,578.0,94.0,2.0,11.6,301.0,462.68,383.06
2018,1,26,9,45,639.0,92.0,1.9,11.7,343.0,513.47,423.68
2018,1,26,10,0,700.0,90.0,1.8,11.8,385.0,565.04,463.55
2018,1,26,10,15,788.0,78.5,1.8,11.95,433.0,621.53,507.22
2018,1,26,10,30,876.0,67.0,1.8,12.1,481.0,676.78,548.04
2018,1,26,10,45,886.5,68.0,1.75,12.2,505.0,696.74,560.92
2018,1,26,11,0,897.0,69.0,1.7,12.3,529.0,713.81,571.93
2018,1,26,11,15,903.0,70.5,1.7,12.4,546.5,725.22,579.25
2018,1,26,11,30,909.0,72.0,1.7,12.5,564.0,733.4,584.35
2018,1,26,11,45,911.5,72.0,1.75,12.6,573.0,734.07,584.56
2018,1,26,12,0,914.0,72.0,1.8,12.7,582.0,731.42,582.55
2018,1,26,12,15,912.5,73.0,1.85,12.75,583.5,723.75,577.13
2018,1,26,12,30,911.0,74.0,1.9,12.8,585.0,712.81,569.47
2018,1,26,12,45,907.5,74.5,1.95,12.85,579.0,696.78,558.15
2018,1,26,13,0,904.0,75.0,2.0,12.9,573.0,677.69,544.31
2018,1,26,13,15,898.5,74.0,2.05,12.85,559.0,652.76,525.42
2018,1,26,13,30,893.0,73.0,2.1,12.8,545.0,625.12,504.15
2018,1,26,13,45,704.5,105.5,2.2,12.75,469.0,526.74,426.96
2018,1,26,14,0,516.0,138.0,2.3,12.7,393.0,431.03,350.7
2018,1,26,14,15,459.0,137.0,2.4,12.65,354.5,381.4,310.74
2018,1,26,14,30,402.0,136.0,2.5,12.6,316.0,334.52,272.15
2018,1,26,14,45,394.0,133.5,2.55,12.5,299.0,310.82,251.72
2018,1,26,15,0,386.0,131.0,2.6,12.4,282.0,286.77,230.45
2018,1,26,15,15,276.0,127.5,2.6,12.4,230.0,224.01,178.53
2018,1,26,15,30,166.0,124.0,2.6,12.4,178.0,171.85,136.06
2018,1,26,15,45,159.5,108.5,2.6,12.0,154.5,146.05,113.63
2018,1,26,16,0,153.0,93.0,2.6,11.6,131.0,120.76,91.41
2018,1,26,16,15,145.0,76.5,2.55,11.25,106.5,94.73,68.74
2018,1,26,16,30,137.0,60.0,2.5,10.9,82.0,69.29,47.21
2018,1,26,16,45,107.0,41.5,2.5,10.6,55.5,42.01,26.04
2018,1,26,17,0,77.0,23.0,2.5,10.3,29.0,19.35,7.42
2018,1,26,17,15,51.5,13.5,2.55,10.15,16.0,13.27,0.0
2018,1,26,17,30,26.0,4.0,2.6,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.65,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,7,15,59.0,7.0,1.65,9.5,9.0,0.0,0.0
2018,1,27,7,30,118.0,14.0,1.7,9.8,18.0,46.29,0.0
2018,1,27,7,45,116.0,29.0,1.7,10.15,38.0,79.85,46.99
2018,1,27,8,0,114.0,44.0,1.7,10.5,58.0,102.22,77.27
2018,1,27,8,15,341.0,47.0,1.8,10.75,113.5,210.18,168.03
2018,1,27,8,30,568.0,50.0,1.9,11.0,169.0,330.1,268.93
2018,1,27,8,45,454.5,73.5,1.95,11.3,182.5,322.74,266.07
2018,1,27,9,0,341.0,97.0,2.0,11.6,196.0,304.02,252.23
2018,1,27,9,15,504.5,88.5,2.1,11.85,258.5,399.31,332.01
2018,1,27,9,30,668.0,80.0,2.2,12.1,321.0,501.47,414.94
2018,1,27,9,45,691.0,83.0,2.25,12.4,355.0,536.91,442.59
2018,1,27,10,0,714.0,86.0,2.3,12.7,389.0,571.25,469.15
2018,1,27,10,15,739.5,87.0,2.45,12.95,420.5,601.11,492.45
2018,1,27,10,30,765.0,88.0,2.6,13.2,452.0,631.97,516.09
2018,1,27,10,45,709.0,108.0,2.7,13.4,458.5,628.12,511.53
2018,1,27,11,0,653.0,128.0,2.8,13.6,465.0,617.41,501.94
2018,1,27,11,15,691.5,121.0,2.9,13.75,488.5,640.56,520.01
2018,1,27,11,30,730.0,114.0,3.0,13.9,512.0,661.41,535.99
2018,1,27,11,45,738.0,114.5,3.1,14.05,523.0,666.21,539.25
2018,1,27,12,0,746.0,115.0,3.2,14.2,534.0,668.22,540.48
2018,1,27,12,15,765.0,111.0,3.2,14.35,542.0,668.17,540.08
2018,1,27,12,30,784.0,107.0,3.2,14.5,550.0,667.26,538.9
2018,1,27,12,45,768.5,108.5,3.2,14.65,539.0,645.55,521.53
2018,1,27,13,0,753.0,110.0,3.2,14.8,528.0,623.05,503.52
2018,1,27,13,15,777.5,100.0,3.2,14.85,522.5,609.04,492.67
2018,1,27,13,30,802.0,90.0,3.2,14.9,517.0,592.73,479.67
2018,1,27,13,45,802.0,88.0,3.2,14.95,501.0,566.78,458.57
2018,1,27,14,0,802.0,86.0,3.2,15.0,485.0,538.36,435.14
2018,1,27,14,15,826.0,75.0,3.2,15.0,466.5,510.55,411.89
2018,1,27,14,30,850.0,64.0,3.2,15.0,448.0,478.07,384.1
2018,1,27,14,45,783.0,72.0,3.2,14.95,405.0,422.77,337.56
2018,1,27,15,0,716.0,80.0,3.2,14.9,362.0,369.75,292.29
2018,1,27,15,15,641.0,81.5,3.2,14.9,315.0,311.43,242.43
2018,1,27,15,30,566.0,83.0,3.2,14.9,268.0,258.49,196.77
2018,1,27,15,45,528.0,76.5,3.05,14.45,230.5,213.22,156.76
2018,1,27,16,0,490.0,70.0,2.9,14.0,193.0,170.89,119.41
2018,1,27,16,15,401.0,62.0,2.9,13.6,149.5,121.56,79.54
2018,1,27,16,30,312.0,54.0,2.9,13.2,106.0,81.87,49.94
2018,1,27,16,45,260.5,41.0,2.9,12.8,75.0,48.59,26.73
2018,1,27,17,0,209.0,28.0,2.9,12.4,44.0,21.86,9.88
2018,1,27,17,15,130.5,17.0,3.0,12.3,24.5,16.71,0.0
2018,1,27,17,30,52.0,6.0,3.1,12.2,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,3.2,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,83.0,8.5,4.4,9.4,11.5,0.0,0.0
2018,1,28,7,30,166.0,17.0,4.6,9.7,23.0,62.76,0.0
2018,1,28,7,45,302.5,27.5,4.75,10.05,58.0,144.89,90.96
2018,1,28,8,0,439.0,38.0,4.9,10.4,93.0,222.13,171.3
2018,1,28,8,15,540.5,43.0,4.9,10.7,138.5,288.72,232.39
2018,1,28,8,30,642.0,48.0,4.9,11.0,184.0,359.62,295.89
2018,1,28,8,45,692.0,52.0,4.9,11.35,228.5,413.92,344.6
2018,1,28,9,0,742.0,56.0,4.9,11.7,273.0,469.98,393.24
2018,1,28,9,15,779.0,58.5,4.85,12.15,315.5,518.29,433.9
2018,1,28,9,30,816.0,61.0,4.8,12.6,358.0,566.58,473.26
2018,1,28,9,45,842.0,62.0,4.75,13.0,396.0,605.81,504.41
2018,1,28,10,0,868.0,63.0,4.7,13.4,434.0,639.55,530.57
2018,1,28,10,15,883.5,64.5,4.6,13.8,465.5,669.17,551.93
2018,1,28,10,30,899.0,66.0,4.5,14.2,497.0,696.37,570.52
2018,1,28,10,45,909.5,67.0,4.4,14.6,522.0,716.85,583.75
2018,1,28,11,0,920.0,68.0,4.3,15.0,547.0,734.35,594.65
2018,1,28,11,15,927.0,68.5,4.15,15.3,564.5,745.63,600.96
2018,1,28,11,30,934.0,69.0,4.0,15.6,582.0,753.61,605.05
2018,1,28,11,45,938.5,69.5,3.9,15.9,592.5,756.41,605.58
2018,1,28,12,0,943.0,70.0,3.8,16.2,603.0,755.75,603.71
2018,1,28,12,15,944.5,70.0,3.75,16.4,605.5,748.93,597.86
2018,1,28,12,30,946.0,70.0,3.7,16.6,608.0,738.67,589.66
2018,1,28,12,45,944.5,70.0,3.65,16.75,602.5,722.98,577.69
2018,1,28,13,0,943.0,70.0,3.6,16.9,597.0,704.03,563.43
2018,1,28,13,15,937.5,70.0,3.6,17.0,583.5,679.36,544.35
2018,1,28,13,30,932.0,70.0,3.6,17.1,570.0,651.82,522.47
2018,1,28,13,45,923.0,69.0,3.55,17.2,548.5,618.45,495.66
2018,1,28,14,0,914.0,68.0,3.5,17.3,527.0,582.76,466.61
2018,1,28,14,15,878.5,71.5,3.5,17.25,493.0,535.89,428.62
2018,1,28,14,30,843.0,75.0,3.5,17.2,459.0,489.75,390.45
2018,1,28,14,45,795.5,77.0,3.45,17.15,418.0,436.04,345.6
2018,1,28,15,0,748.0,79.0,3.4,17.1,377.0,384.17,301.42
2018,1,28,15,15,765.5,68.5,3.4,17.1,347.0,345.21,265.88
2018,1,28,15,30,783.0,58.0,3.4,17.1,317.0,303.13,226.53
2018,1,28,15,45,752.5,54.5,3.05,16.4,276.0,252.48,180.92
2018,1,28,16,0,722.0,51.0,2.7,15.7,235.0,203.58,136.87
2018,1,28,16,15,663.0,46.0,2.75,15.25,189.5,150.73,92.06
2018,1,28,16,30,604.0,41.0,2.8,14.8,144.0,103.32,55.09
2018,1,28,16,45,473.5,35.0,2.8,14.4,100.5,55.46,25.61
2018,1,28,17,0,343.0,29.0,2.8,14.0,57.0,23.37,11.61
2018,1,28,17,15,200.5,18.0,2.85,13.85,31.5,17.69,0.0
2018,1,28,17,30,58.0,7.0,2.9,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.0,3.5,3.0,13.5,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.95,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.0,4.75,10.0,5.5,4.91,0.0
2018,1,29,7,30,25.0,10.0,4.8,10.2,11.0,16.81,0.0
2018,1,29,7,45,12.5,21.5,4.85,10.35,22.0,26.16,13.11
2018,1,29,8,0,0.0,33.0,4.9,10.5,33.0,32.31,21.28
2018,1,29,8,15,0.0,47.0,4.8,10.8,47.0,46.66,34.07
2018,1,29,8,30,0.0,61.0,4.7,11.1,61.0,60.87,46.59
2018,1,29,8,45,0.0,71.0,4.6,11.35,71.0,70.54,55.07
2018,1,29,9,0,0.0,81.0,4.5,11.6,81.0,80.31,63.46
2018,1,29,9,15,1.5,96.5,4.3,12.05,97.0,96.94,77.5
2018,1,29,9,30,3.0,112.0,4.1,12.5,113.0,113.65,91.41
2018,1,29,9,45,67.5,146.5,3.9,12.9,175.5,196.81,162.06
2018,1,29,10,0,132.0,181.0,3.7,13.3,238.0,286.2,236.05
2018,1,29,10,15,151.0,195.5,3.55,13.7,265.0,316.64,260.08
2018,1,29,10,30,170.0,210.0,3.4,14.1,292.0,347.27,284.07
2018,1,29,10,45,138.5,221.5,3.2,14.55,290.5,338.97,275.51
2018,1,29,11,0,107.0,233.0,3.0,15.0,289.0,321.58,259.94
2018,1,29,11,15,149.5,241.5,2.9,15.35,322.5,368.62,297.37
2018,1,29,11,30,192.0,250.0,2.8,15.7,356.0,407.75,327.88
2018,1,29,11,45,173.0,247.5,2.65,16.05,344.5,389.61,312.31
2018,1,29,12,0,154.0,245.0,2.5,16.4,333.0,371.08,296.73
2018,1,29,12,15,88.5,223.5,2.45,16.45,274.0,291.91,233.21
2018,1,29,12,30,23.0,202.0,2.4,16.5,215.0,216.04,171.42
2018,1,29,12,45,79.5,213.5,2.3,16.55,258.5,271.25,216.94
2018,1,29,13,0,136.0,225.0,2.2,16.6,302.0,324.48,259.65
2018,1,29,13,15,280.0,214.5,2.1,16.45,367.5,407.33,326.46
2018,1,29,13,30,424.0,204.0,2.0,16.3,433.0,481.82,384.64
2018,1,29,13,45,455.5,188.0,1.9,16.2,425.5,469.97,374.94
2018,1,29,14,0,487.0,172.0,1.8,16.1,418.0,454.94,363.01
2018,1,29,14,15,361.5,179.5,1.9,16.05,356.5,374.38,299.47
2018,1,29,14,30,236.0,187.0,2.0,16.0,295.0,305.96,244.88
2018,1,29,14,45,165.5,175.5,2.1,15.95,248.5,249.41,199.58
2018,1,29,15,0,95.0,164.0,2.2,15.9,202.0,199.39,159.27
2018,1,29,15,15,163.0,143.5,2.2,15.9,201.0,200.17,158.74
2018,1,29,15,30,231.0,123.0,2.2,15.9,200.0,193.8,151.01
2018,1,29,15,45,222.5,110.5,2.25,15.45,176.5,166.74,127.5
2018,1,29,16,0,214.0,98.0,2.3,15.0,153.0,140.22,104.3
2018,1,29,16,15,175.5,81.5,2.35,14.6,121.0,105.7,75.88
2018,1,29,16,30,137.0,65.0,2.4,14.2,89.0,75.16,51.55
2018,1,29,16,45,100.5,48.5,2.5,13.85,63.0,48.87,31.49
2018,1,29,17,0,64.0,32.0,2.6,13.5,37.0,27.92,15.71
2018,1,29,17,15,45.0,18.5,2.75,13.3,21.0,18.18,0.0
2018,1,29,17,30,26.0,5.0,2.9,13.1,5.0,4.91,0.0
2018,1,29,17,45,13.0,2.5,3.05,12.9,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,7,15,63.5,8.5,2.85,11.15,11.0,8.36,0.0
2018,1,30,7,30,127.0,17.0,3.0,11.5,22.0,52.41,0.0
2018,1,30,7,45,243.0,29.0,3.1,11.85,55.0,129.62,85.2
2018,1,30,8,0,359.0,41.0,3.2,12.2,88.0,197.27,151.78
2018,1,30,8,15,506.5,44.0,3.15,12.45,139.0,278.07,222.33
2018,1,30,8,30,654.0,47.0,3.1,12.7,190.0,367.13,298.99
2018,1,30,8,45,701.5,50.5,3.05,12.95,234.0,420.36,345.69
2018,1,30,9,0,749.0,54.0,3.0,13.2,278.0,475.18,392.16
2018,1,30,9,15,719.5,66.5,2.9,13.55,306.5,497.74,410.89
2018,1,30,9,30,690.0,79.0,2.8,13.9,335.0,518.8,427.34
2018,1,30,9,45,764.0,73.5,2.7,14.3,383.5,574.99,471.43
2018,1,30,10,0,838.0,68.0,2.6,14.7,432.0,634.97,516.89
2018,1,30,10,15,867.0,67.0,2.55,15.0,467.0,666.18,538.99
2018,1,30,10,30,896.0,66.0,2.5,15.3,502.0,699.68,561.96
2018,1,30,10,45,907.0,67.0,2.4,15.6,527.0,720.65,575.08
2018,1,30,11,0,918.0,68.0,2.3,15.9,552.0,738.66,586.01
2018,1,30,11,15,925.0,69.0,2.25,16.2,570.0,750.64,592.87
2018,1,30,11,30,932.0,70.0,2.2,16.5,588.0,759.32,597.45
2018,1,30,11,45,936.0,70.5,2.15,16.8,598.5,761.85,597.73
2018,1,30,12,0,940.0,71.0,2.1,17.1,609.0,760.94,595.72
2018,1,30,12,15,941.5,71.0,2.05,17.35,611.5,754.2,589.82
2018,1,30,12,30,943.0,71.0,2.0,17.6,614.0,744.02,581.67
2018,1,30,12,45,941.5,70.0,1.95,17.85,608.0,727.28,568.97
2018,1,30,13,0,940.0,69.0,1.9,18.1,602.0,707.3,554.11
2018,1,30,13,15,935.0,69.0,2.0,18.2,588.5,683.0,537.09
2018,1,30,13,30,930.0,69.0,2.1,18.3,575.0,655.81,516.8
2018,1,30,13,45,921.5,68.0,2.15,18.35,553.5,622.72,491.52
2018,1,30,14,0,913.0,67.0,2.2,18.4,532.0,587.28,463.92
2018,1,30,14,15,901.5,66.0,2.4,18.25,504.5,548.11,433.65
2018,1,30,14,30,890.0,65.0,2.6,18.1,477.0,507.2,400.94
2018,1,30,14,45,873.0,63.0,2.75,17.95,442.5,461.26,363.09
2018,1,30,15,0,856.0,61.0,2.9,17.8,408.0,414.54,323.38
2018,1,30,15,15,831.0,58.5,2.9,17.8,368.5,363.73,278.96
2018,1,30,15,30,806.0,56.0,2.9,17.8,329.0,313.33,233.92
2018,1,30,15,45,768.0,53.5,2.95,16.85,285.5,260.3,187.18
2018,1,30,16,0,730.0,51.0,3.0,15.9,242.0,209.72,142.23
2018,1,30,16,15,629.5,49.5,2.95,15.4,192.0,152.61,95.36
2018,1,30,16,30,529.0,48.0,2.9,14.9,142.0,103.93,58.63
2018,1,30,16,45,366.5,40.0,2.85,14.4,96.0,56.7,29.33
2018,1,30,17,0,204.0,32.0,2.8,13.9,50.0,26.05,14.78
2018,1,30,17,15,126.0,19.0,2.8,13.75,28.0,15.08,0.0
2018,1,30,17,30,48.0,6.0,2.8,13.6,6.0,5.9,0.0
2018,1,30,17,45,24.0,3.0,2.8,13.4,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,7,15,113.5,9.5,2.7,11.2,14.5,36.36,0.0
2018,1,31,7,30,227.0,19.0,2.6,11.6,29.0,82.95,0.0
2018,1,31,7,45,334.0,29.0,2.55,12.0,63.5,160.53,108.09
2018,1,31,8,0,441.0,39.0,2.5,12.4,98.0,226.88,174.62
2018,1,31,8,15,451.5,51.0,2.3,12.65,131.5,264.02,210.82
2018,1,31,8,30,462.0,63.0,2.1,12.9,165.0,301.16,245.06
2018,1,31,8,45,537.0,67.0,1.9,13.15,210.5,361.5,296.52
2018,1,31,9,0,612.0,71.0,1.7,13.4,256.0,425.83,349.41
2018,1,31,9,15,590.0,84.5,1.7,13.7,283.5,449.08,368.32
2018,1,31,9,30,568.0,98.0,1.7,14.0,311.0,468.9,383.84
2018,1,31,9,45,639.0,96.5,1.7,14.25,358.0,527.38,429.72
2018,1,31,10,0,710.0,95.0,1.7,14.5,405.0,587.23,475.25
2018,1,31,10,15,772.5,88.0,1.8,14.8,447.5,633.29,510.2
2018,1,31,10,30,835.0,81.0,1.9,15.1,490.0,681.81,545.63
2018,1,31,10,45,876.5,75.0,2.05,15.35,523.5,711.2,566.43
2018,1,31,11,0,918.0,69.0,2.2,15.6,557.0,742.75,588.9
2018,1,31,11,15,923.5,70.0,2.25,15.8,574.0,753.71,595.78
2018,1,31,11,30,929.0,71.0,2.3,16.0,591.0,761.34,600.54
2018,1,31,11,45,932.5,71.0,2.3,16.2,601.0,762.99,600.78
2018,1,31,12,0,936.0,71.0,2.3,16.4,611.0,761.2,598.73
2018,1,31,12,15,934.5,72.5,2.4,16.55,613.0,754.04,593.78
2018,1,31,12,30,933.0,74.0,2.5,16.7,615.0,743.51,586.5
2018,1,31,12,45,926.5,75.0,2.55,16.9,608.0,725.65,573.59
2018,1,31,13,0,920.0,76.0,2.6,17.1,601.0,704.74,558.54
2018,1,31,13,15,864.0,88.0,2.65,17.2,572.0,663.0,527.01
2018,1,31,13,30,808.0,100.0,2.7,17.3,543.0,617.95,492.22
2018,1,31,13,45,780.0,100.0,2.7,17.4,514.5,577.11,460.42
2018,1,31,14,0,752.0,100.0,2.7,17.5,486.0,535.48,427.46
2018,1,31,14,15,783.5,86.0,2.7,17.45,469.5,510.56,407.32
2018,1,31,14,30,815.0,72.0,2.7,17.4,453.0,481.19,382.78
2018,1,31,14,45,798.5,69.5,2.7,17.4,420.0,437.5,346.05
2018,1,31,15,0,782.0,67.0,2.7,17.4,387.0,393.19,307.93
2018,1,31,15,15,767.5,63.0,2.7,17.4,352.0,347.72,267.87
2018,1,31,15,30,753.0,59.0,2.7,17.4,317.0,301.98,226.62
2018,1,31,15,45,696.5,56.5,2.55,16.75,270.5,246.33,178.22
2018,1,31,16,0,640.0,54.0,2.4,16.1,224.0,195.09,133.6
2018,1,31,16,15,559.5,51.5,2.45,15.65,180.0,143.56,90.87
2018,1,31,16,30,479.0,49.0,2.5,15.2,136.0,100.66,57.93
2018,1,31,16,45,357.0,40.5,2.5,14.7,95.0,57.62,30.11
2018,1,31,17,0,235.0,32.0,2.5,14.2,54.0,26.94,15.89
2018,1,31,17,15,153.0,20.0,2.55,14.05,31.0,15.86,0.0
2018,1,31,17,30,71.0,8.0,2.6,13.9,8.0,7.86,0.0
2018,1,31,17,45,35.5,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
