Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,17.35,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,44.52,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,100.36,67.95
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,147.64,113.31
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,190.48,151.64
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,236.44,191.82
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,288.49,236.25
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,344.28,282.74
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,393.92,323.23
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,445.53,364.33
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,475.46,387.01
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,503.83,408.05
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,527.69,425.4
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,549.69,441.07
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,597.05,477.14
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,641.11,510.14
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,660.28,523.73
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,677.06,535.67
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,685.91,541.57
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,691.91,545.49
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,711.04,559.59
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,724.5,569.55
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,697.43,549.8
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,670.99,530.45
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,647.51,512.76
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,621.43,492.81
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,589.2,467.91
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,554.88,440.93
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,505.83,401.71
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,458.22,363.06
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,420.53,331.64
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,380.92,297.67
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,330.22,254.39
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,282.09,212.61
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,240.72,174.86
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,198.37,135.67
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,148.13,93.26
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,104.46,58.83
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,59.62,30.06
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,28.57,14.66
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,16.28,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,7.86,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,30.36,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,79.61,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,161.18,111.21
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,247.66,189.53
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,301.91,238.92
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,357.61,288.2
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,366.32,298.31
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,361.16,295.72
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,430.18,352.41
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,500.79,408.92
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,521.81,424.7
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,539.6,437.79
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,539.86,436.54
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,539.67,434.74
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,542.64,435.64
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,542.87,434.37
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,575.29,459.52
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,606.42,483.3
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,595.36,473.1
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,582.22,461.63
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,590.1,467.97
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,595.5,472.26
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,624.17,495.18
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,644.17,511.19
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,638.4,507.04
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,629.29,500.23
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,591.71,470.67
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,552.98,439.96
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,526.47,418.5
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,496.14,393.25
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,449.8,354.62
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,403.61,315.33
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,348.76,268.64
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,296.21,223.01
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,254.08,184.33
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,210.97,144.4
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,157.11,99.21
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,110.92,63.0
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,63.67,32.32
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,30.49,15.73
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,17.61,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,9.83,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,43.19,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,110.53,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,185.91,130.91
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,260.15,200.94
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,321.55,256.6
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,387.49,314.35
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,441.13,360.59
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,496.15,406.21
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,542.52,443.65
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,588.43,479.54
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,623.4,506.08
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,660.71,533.23
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,689.7,552.61
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,716.17,569.93
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,736.31,582.71
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,753.4,593.28
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,764.3,599.26
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,771.88,602.97
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,774.76,603.45
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,774.19,601.62
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,766.46,595.21
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,755.33,586.57
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,739.29,574.17
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,720.03,559.63
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,694.62,541.39
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,666.38,519.83
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,633.42,494.68
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,598.12,467.33
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,558.27,436.32
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,516.74,403.25
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,471.22,366.16
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,425.07,327.55
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,374.43,284.42
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,324.29,240.66
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,270.52,193.95
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,218.96,148.71
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,166.16,103.89
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,118.21,65.56
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,71.01,33.99
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,31.5,14.52
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,16.87,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,10.81,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,18.42,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,48.11,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,88.66,62.11
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,125.56,96.57
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,161.62,128.66
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,199.75,161.94
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,234.75,191.99
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,270.89,222.3
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,294.96,241.63
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,317.4,259.09
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,289.23,235.13
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,257.41,207.98
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,317.9,256.56
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,371.91,298.93
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,445.35,356.68
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,511.97,408.03
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,578.33,459.28
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,639.28,505.71
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,657.56,518.67
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,673.11,529.82
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,649.1,510.51
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,620.53,488.15
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,647.38,509.52
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,663.69,522.58
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,668.57,526.42
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,665.56,524.32
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,634.62,500.3
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,601.18,474.13
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,562.15,443.46
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,522.08,411.19
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,476.0,373.46
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,429.03,333.98
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,378.33,290.43
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,328.14,246.27
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,274.72,199.26
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,223.36,153.64
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,170.15,107.95
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,121.59,68.56
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,72.25,35.01
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,34.44,16.42
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,17.65,0.59
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,10.81,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,42.13,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,109.22,13.22
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,184.01,131.23
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,262.99,201.57
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,322.44,254.1
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,384.04,307.03
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,438.44,353.01
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,494.29,398.69
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,541.2,436.02
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,587.78,472.11
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,626.39,501.39
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,659.28,525.48
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,690.11,546.83
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,718.53,566.28
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,739.52,580.05
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,757.52,591.74
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,760.05,592.12
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,759.04,590.25
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,735.15,572.36
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,706.03,550.99
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,701.25,547.87
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,693.61,542.29
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,700.34,547.59
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,704.21,550.55
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,669.42,525.55
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,633.02,498.58
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,588.58,464.7
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,545.13,431.01
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,491.26,388.97
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,440.33,348.59
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,409.69,323.72
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,376.14,295.46
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,350.53,271.47
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,318.19,240.37
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,270.81,197.95
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,223.36,154.89
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,170.62,109.27
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,122.58,69.95
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,74.04,36.2
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,35.87,16.88
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,18.44,2.98
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,12.78,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,49.03,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,126.44,31.3
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,185.18,134.28
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,243.98,189.59
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,317.89,254.25
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,397.47,322.46
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,463.33,378.39
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,528.94,432.69
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,575.3,470.05
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,620.95,505.76
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,659.98,535.58
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,697.08,561.91
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,727.17,582.47
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,754.54,600.87
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,775.68,614.37
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,793.56,625.51
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,804.46,632.03
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,811.83,636.17
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,812.79,635.59
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,810.11,632.59
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,801.76,626.23
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,789.84,617.49
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,773.36,605.5
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,753.52,591.2
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,728.12,572.93
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,699.68,552.06
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,665.32,525.67
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,628.47,496.93
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,575.65,455.3
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,524.4,414.18
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,466.54,367.31
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,410.99,321.47
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,360.89,278.99
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,312.08,236.65
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,265.68,195.35
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,219.1,153.32
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,171.6,111.07
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,126.36,72.56
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,79.59,39.16
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,39.29,18.09
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,18.22,4.42
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,13.76,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,53.73,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,127.46,44.23
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,193.72,142.34
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,262.94,205.67
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,327.22,263.06
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,401.61,327.23
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,455.14,373.01
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,509.88,418.1
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,556.51,455.0
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,602.55,490.16
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,637.08,515.48
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,673.93,540.6
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,703.3,559.49
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,730.14,576.25
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,751.29,588.32
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,769.38,598.05
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,780.87,603.89
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,789.01,607.45
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,791.07,606.37
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,789.64,602.96
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,782.29,596.45
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,771.51,587.75
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,755.04,575.16
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,735.4,560.55
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,710.34,543.08
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,682.39,523.04
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,649.51,498.61
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,614.24,472.06
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,574.03,441.05
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,532.14,408.16
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,486.4,372.06
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,439.96,334.44
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,389.08,292.71
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,338.61,250.1
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,284.13,203.95
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,231.81,158.86
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,178.47,113.91
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,129.95,74.78
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,79.52,39.48
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,39.4,18.29
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,18.98,6.07
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,13.76,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,56.13,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,133.69,56.85
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,204.8,150.84
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,281.09,218.79
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,338.51,269.86
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,403.7,325.24
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,457.79,369.89
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,513.09,413.56
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,560.86,449.88
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,608.28,484.6
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,644.05,509.85
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,682.32,534.87
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,712.31,554.33
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,739.75,571.9
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,760.72,584.79
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,778.6,595.59
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,790.76,602.35
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,799.53,606.94
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,801.6,607.77
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,800.15,606.41
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,793.48,601.88
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,783.31,595.11
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,767.3,584.44
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,747.96,571.56
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,722.45,555.17
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,693.97,536.36
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,661.62,513.18
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,626.75,487.52
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,585.98,456.59
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,543.41,423.46
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,496.84,386.3
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,449.31,347.23
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,398.31,304.16
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,347.05,259.73
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,292.62,212.72
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,240.06,166.52
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,185.17,119.19
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,134.55,77.38
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,84.47,41.71
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,42.93,19.67
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,18.77,6.91
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,14.74,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,64.78,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,152.62,74.34
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,214.57,157.56
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,285.37,220.36
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,350.69,276.57
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,421.09,334.72
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,474.1,377.76
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,524.4,417.25
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,571.29,452.51
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,617.5,486.01
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,655.92,512.55
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,692.59,536.22
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,723.06,557.44
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,750.85,576.74
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,771.62,591.78
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,789.23,604.61
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,801.06,613.11
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,809.4,619.31
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,811.33,621.04
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,809.68,620.39
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,797.83,612.76
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,782.63,602.92
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,757.21,585.76
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,729.07,566.65
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,704.33,549.61
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,676.82,529.94
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,639.97,502.45
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,602.83,474.18
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,556.07,438.21
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,509.19,401.36
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,463.03,364.17
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,416.63,325.8
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,362.74,280.63
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,311.81,237.04
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,258.14,191.73
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,209.77,150.64
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,158.43,108.35
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,114.35,73.69
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,75.46,44.73
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,42.68,23.93
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,22.25,10.16
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,14.74,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,62.37,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,148.74,81.17
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,215.8,162.72
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,285.41,226.33
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,343.9,279.7
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,405.83,334.36
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,465.8,386.0
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,528.17,438.05
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,574.65,475.69
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,616.26,508.57
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,653.77,537.26
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,689.37,562.79
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,719.35,583.27
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,746.73,601.55
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,747.64,600.06
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,748.72,599.09
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,717.69,574.73
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,679.09,543.51
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,674.38,538.75
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,667.15,531.95
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,684.83,546.38
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,698.65,557.71
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,705.58,563.6
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,706.77,565.03
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,693.83,556.22
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,676.9,543.91
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,656.9,528.83
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,634.61,511.37
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,593.61,478.45
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,550.94,443.49
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,503.62,404.06
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,455.46,362.89
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,404.61,318.2
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,353.42,272.12
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,295.22,220.53
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,241.45,172.45
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,181.69,121.13
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,130.29,78.97
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,87.39,45.27
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,47.67,21.75
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,20.3,9.45
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,17.69,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,74.63,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,174.17,102.43
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,238.63,180.29
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,314.24,248.37
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,369.28,299.03
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,426.32,349.71
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,428.17,354.13
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,418.03,347.28
2018,2,11,9,15,341.5,129.0,4.05,13.8,252.0,365.68,303.72
2018,2,11,9,30,158.0,168.0,4.5,14.0,234.0,287.16,237.08
2018,2,11,9,45,195.5,183.5,5.0,14.15,272.5,332.71,275.1
2018,2,11,10,0,233.0,199.0,5.5,14.3,311.0,387.89,320.19
