Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,15,169.5,217.0,5.65,14.25,301.5,358.24,294.4
2018,2,11,10,30,106.0,235.0,5.8,14.2,292.0,325.46,265.96
2018,2,11,10,45,103.0,248.0,5.9,14.15,305.5,337.73,275.49
2018,2,11,11,0,100.0,261.0,6.0,14.1,319.0,349.56,284.56
2018,2,11,11,15,68.0,237.5,5.8,13.95,277.5,298.18,242.11
2018,2,11,11,30,36.0,214.0,5.6,13.8,236.0,247.2,199.81
2018,2,11,11,45,21.5,204.0,5.45,13.65,217.0,218.56,176.06
2018,2,11,12,0,7.0,194.0,5.3,13.5,198.0,196.78,157.79
2018,2,11,12,15,80.0,221.0,5.5,13.45,271.0,285.26,232.15
2018,2,11,12,30,153.0,248.0,5.7,13.4,344.0,373.23,304.71
2018,2,11,12,45,209.5,261.5,5.9,13.35,391.5,425.3,347.51
2018,2,11,13,0,266.0,275.0,6.1,13.3,439.0,480.49,392.35
2018,2,11,13,15,161.5,259.0,6.55,13.15,358.0,378.33,309.2
2018,2,11,13,30,57.0,243.0,7.0,13.0,277.0,281.96,229.37
2018,2,11,13,45,37.0,191.5,7.4,12.9,213.5,214.09,173.91
2018,2,11,14,0,17.0,140.0,7.8,12.8,150.0,146.38,117.77
2018,2,11,14,15,87.0,133.5,7.9,12.75,179.0,183.64,150.27
2018,2,11,14,30,157.0,127.0,8.0,12.7,208.0,212.69,175.19
2018,2,11,14,45,99.0,144.5,8.1,12.6,194.5,192.31,157.3
2018,2,11,15,0,41.0,162.0,8.2,12.5,181.0,176.67,143.91
2018,2,11,15,15,193.5,143.0,8.2,12.5,219.5,219.58,178.91
2018,2,11,15,30,346.0,124.0,8.2,12.5,258.0,245.75,197.33
2018,2,11,15,45,386.5,109.5,8.1,12.3,242.5,225.13,176.6
2018,2,11,16,0,427.0,95.0,8.0,12.1,227.0,199.92,151.03
2018,2,11,16,15,366.5,79.0,7.85,11.95,179.5,148.3,106.54
2018,2,11,16,30,306.0,63.0,7.7,11.8,132.0,102.91,68.78
2018,2,11,16,45,365.5,53.0,7.55,11.6,116.0,81.02,48.12
2018,2,11,17,0,425.0,43.0,7.4,11.4,100.0,51.82,27.54
2018,2,11,17,15,276.5,30.5,7.35,11.35,61.5,24.55,13.39
2018,2,11,17,30,128.0,18.0,7.3,11.3,23.0,17.69,0.0
2018,2,11,17,45,64.0,9.0,7.25,11.2,11.5,8.85,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.55,11.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.5,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.3,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.65,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.55,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.5,2.0,5.05,9.15,1.5,0.0,0.0
2018,2,12,7,0,25.0,4.0,5.0,9.4,3.0,0.0,0.0
2018,2,12,7,15,29.5,15.0,5.1,9.75,16.0,22.56,0.0
2018,2,12,7,30,34.0,26.0,5.2,10.1,29.0,43.27,24.39
2018,2,12,7,45,184.0,40.0,5.25,10.45,70.5,127.18,97.4
2018,2,12,8,0,334.0,54.0,5.3,10.8,112.0,212.66,171.48
2018,2,12,8,15,330.0,61.0,5.2,11.0,133.0,232.71,192.1
2018,2,12,8,30,326.0,68.0,5.1,11.2,154.0,251.94,210.82
2018,2,12,8,45,402.0,85.5,5.0,11.4,211.0,325.88,274.48
2018,2,12,9,0,478.0,103.0,4.9,11.6,268.0,404.35,340.48
2018,2,12,9,15,670.0,82.0,4.75,11.75,345.5,517.01,434.41
2018,2,12,9,30,862.0,61.0,4.6,11.9,423.0,629.92,526.09
2018,2,12,9,45,876.5,65.0,4.45,12.05,462.0,668.22,554.28
2018,2,12,10,0,891.0,69.0,4.3,12.2,501.0,704.38,579.84
2018,2,12,10,15,905.5,70.0,4.2,12.4,534.0,734.66,600.6
2018,2,12,10,30,920.0,71.0,4.1,12.6,567.0,762.35,619.33
2018,2,12,10,45,930.5,71.5,4.0,12.75,593.0,783.66,633.36
2018,2,12,11,0,941.0,72.0,3.9,12.9,619.0,801.85,645.07
2018,2,12,11,15,946.5,73.0,3.85,13.0,637.5,813.49,652.32
2018,2,12,11,30,952.0,74.0,3.8,13.1,656.0,821.66,657.15
2018,2,12,11,45,954.0,75.0,3.75,13.25,666.0,823.58,657.42
2018,2,12,12,0,956.0,76.0,3.7,13.4,676.0,821.91,655.26
2018,2,12,12,15,956.0,76.5,3.7,13.45,678.5,814.57,649.6
2018,2,12,12,30,956.0,77.0,3.7,13.5,681.0,803.7,641.54
2018,2,12,12,45,952.5,77.5,3.65,13.6,675.0,786.77,628.81
2018,2,12,13,0,949.0,78.0,3.6,13.7,669.0,766.53,613.79
2018,2,12,13,15,944.5,77.5,3.6,13.75,655.0,741.34,595.5
2018,2,12,13,30,940.0,77.0,3.6,13.8,641.0,713.14,575.0
2018,2,12,13,45,932.5,76.0,3.55,13.85,619.5,679.64,549.06
2018,2,12,14,0,925.0,75.0,3.5,13.9,598.0,643.63,520.34
2018,2,12,14,15,913.5,74.0,3.5,13.9,569.0,603.02,487.76
2018,2,12,14,30,902.0,73.0,3.5,13.9,540.0,560.59,453.01
2018,2,12,14,45,886.5,71.0,3.5,13.9,504.5,513.58,413.8
2018,2,12,15,0,871.0,69.0,3.5,13.9,469.0,465.6,372.76
2018,2,12,15,15,808.0,74.0,3.5,13.9,419.5,404.49,320.55
2018,2,12,15,30,745.0,79.0,3.5,13.9,370.0,347.27,270.74
2018,2,12,15,45,730.0,71.0,3.45,13.7,328.5,296.51,224.82
2018,2,12,16,0,715.0,63.0,3.4,13.5,287.0,246.06,178.4
2018,2,12,16,15,678.5,57.0,3.35,13.1,242.5,193.73,131.41
2018,2,12,16,30,642.0,51.0,3.3,12.7,198.0,144.49,88.66
2018,2,12,16,45,480.5,48.0,3.25,12.3,143.5,88.03,48.99
2018,2,12,17,0,319.0,45.0,3.2,11.9,89.0,49.86,28.03
2018,2,12,17,15,211.0,31.0,3.25,11.7,55.0,24.05,13.48
2018,2,12,17,30,103.0,17.0,3.3,11.5,21.0,16.71,0.0
2018,2,12,17,45,51.5,8.5,3.4,11.3,10.5,8.36,0.0
2018,2,12,18,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.45,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.5,7.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.45,7.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,20.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,40.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,144.0,18.5,3.55,8.35,28.5,56.75,0.0
2018,2,13,7,30,248.0,31.0,3.6,8.7,52.0,129.2,84.64
2018,2,13,7,45,351.0,41.0,3.65,9.1,92.0,190.94,148.26
2018,2,13,8,0,454.0,51.0,3.7,9.5,132.0,261.38,211.57
2018,2,13,8,15,557.5,56.0,3.6,9.95,185.0,335.01,276.63
2018,2,13,8,30,661.0,61.0,3.5,10.4,238.0,416.21,346.49
2018,2,13,8,45,723.5,63.0,3.35,10.85,289.0,476.05,397.19
2018,2,13,9,0,786.0,65.0,3.2,11.3,340.0,541.53,450.58
2018,2,13,9,15,816.5,66.5,3.1,11.75,384.0,588.88,487.97
2018,2,13,9,30,847.0,68.0,3.0,12.2,428.0,635.67,523.74
2018,2,13,9,45,870.0,69.5,2.9,12.65,468.0,672.26,550.07
2018,2,13,10,0,893.0,71.0,2.8,13.1,508.0,711.31,576.7
2018,2,13,10,15,906.0,73.0,2.6,13.35,541.0,741.77,596.27
2018,2,13,10,30,919.0,75.0,2.4,13.6,574.0,769.58,613.49
2018,2,13,10,45,928.0,76.0,2.25,13.9,600.0,790.34,625.51
2018,2,13,11,0,937.0,77.0,2.1,14.2,626.0,807.95,635.15
2018,2,13,11,15,943.0,78.0,1.95,14.35,644.5,819.94,641.06
2018,2,13,11,30,949.0,79.0,1.8,14.5,663.0,828.46,644.52
2018,2,13,11,45,952.0,79.5,1.6,14.7,673.5,830.56,642.83
2018,2,13,12,0,955.0,80.0,1.4,14.9,684.0,829.08,638.65
2018,2,13,12,15,956.0,80.0,1.25,15.05,686.5,821.92,631.3
2018,2,13,12,30,957.0,80.0,1.1,15.2,689.0,811.2,621.62
2018,2,13,12,45,956.0,79.0,1.0,15.35,683.0,794.41,608.57
2018,2,13,13,0,955.0,78.0,0.9,15.5,677.0,774.23,593.38
2018,2,13,13,15,950.5,78.0,0.8,15.6,663.5,749.39,575.2
2018,2,13,13,30,946.0,78.0,0.7,15.7,650.0,721.51,555.03
2018,2,13,13,45,938.0,77.0,0.65,15.8,628.0,687.44,530.27
2018,2,13,14,0,930.0,76.0,0.6,15.9,606.0,650.87,502.79
2018,2,13,14,15,886.5,82.5,0.6,15.9,567.5,599.37,464.56
2018,2,13,14,30,843.0,89.0,0.6,15.9,529.0,549.09,426.48
2018,2,13,14,45,778.5,96.0,0.6,15.9,481.5,488.69,380.01
2018,2,13,15,0,714.0,103.0,0.6,15.9,434.0,431.18,334.77
2018,2,13,15,15,691.5,97.5,0.6,15.9,395.0,382.37,294.99
2018,2,13,15,30,669.0,92.0,0.6,15.9,356.0,334.21,254.5
2018,2,13,15,45,640.5,85.0,0.75,15.55,314.0,283.64,211.97
2018,2,13,16,0,612.0,78.0,0.9,15.2,272.0,234.9,169.81
2018,2,13,16,15,569.0,70.0,1.0,14.8,228.0,184.31,126.32
2018,2,13,16,30,526.0,62.0,1.1,14.4,184.0,137.67,87.15
2018,2,13,16,45,458.0,52.5,1.2,13.95,141.0,91.4,52.19
2018,2,13,17,0,390.0,43.0,1.3,13.5,98.0,52.43,27.85
2018,2,13,17,15,271.5,31.0,1.45,13.25,62.0,24.51,14.13
2018,2,13,17,30,153.0,19.0,1.6,13.0,26.0,15.03,0.0
2018,2,13,17,45,76.5,9.5,1.7,12.75,13.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.2,10.15,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.2,10.2,6.0,5.9,0.0
2018,2,14,7,15,181.5,19.0,1.1,10.4,33.0,67.81,0.0
2018,2,14,7,30,311.0,32.0,1.0,10.6,60.0,151.78,101.9
2018,2,14,7,45,418.0,40.5,0.95,10.85,102.5,216.33,166.28
2018,2,14,8,0,525.0,49.0,0.9,11.1,145.0,290.24,230.95
2018,2,14,8,15,604.0,54.0,1.0,11.4,195.0,355.97,288.2
2018,2,14,8,30,683.0,59.0,1.1,11.7,245.0,424.4,346.15
2018,2,14,8,45,717.0,64.5,1.2,12.05,290.5,476.68,389.6
2018,2,14,9,0,751.0,70.0,1.3,12.4,336.0,529.55,432.11
2018,2,14,9,15,740.0,79.5,1.55,12.8,369.0,559.31,456.19
2018,2,14,9,30,729.0,89.0,1.8,13.2,402.0,588.77,479.3
2018,2,14,9,45,511.5,132.0,2.05,13.6,361.0,506.4,413.39
2018,2,14,10,0,294.0,175.0,2.3,14.0,320.0,405.14,330.85
2018,2,14,10,15,178.0,202.0,2.45,14.15,291.5,348.4,283.51
2018,2,14,10,30,62.0,229.0,2.6,14.3,263.0,286.3,230.61
2018,2,14,10,45,51.0,230.5,2.8,14.45,259.5,279.01,224.37
2018,2,14,11,0,40.0,232.0,3.0,14.6,256.0,271.46,217.72
2018,2,14,11,15,85.0,257.5,3.1,14.75,310.0,333.58,267.99
2018,2,14,11,30,130.0,283.0,3.2,14.9,364.0,403.75,323.41
2018,2,14,11,45,306.0,251.5,3.35,15.0,445.5,512.71,412.11
2018,2,14,12,0,482.0,220.0,3.5,15.1,527.0,620.26,497.22
2018,2,14,12,15,484.0,225.0,3.6,15.1,534.0,621.66,497.54
2018,2,14,12,30,486.0,230.0,3.7,15.1,541.0,621.06,497.0
2018,2,14,12,45,491.0,227.0,3.8,15.15,539.0,612.35,490.51
2018,2,14,13,0,496.0,224.0,3.9,15.2,537.0,601.67,482.52
2018,2,14,13,15,689.0,160.5,4.05,15.1,585.5,660.63,531.52
2018,2,14,13,30,882.0,97.0,4.2,15.0,634.0,703.99,567.54
2018,2,14,13,45,899.5,88.5,4.35,14.95,620.0,677.9,547.91
2018,2,14,14,0,917.0,80.0,4.5,14.9,606.0,650.23,526.79
2018,2,14,14,15,905.5,78.5,4.65,14.7,577.0,609.16,494.59
2018,2,14,14,30,894.0,77.0,4.8,14.5,548.0,566.31,460.08
2018,2,14,14,45,878.5,75.5,5.0,14.3,513.0,519.9,421.8
2018,2,14,15,0,863.0,74.0,5.2,14.1,478.0,472.57,381.54
2018,2,14,15,15,841.0,71.5,5.2,14.1,437.0,420.51,335.73
2018,2,14,15,30,819.0,69.0,5.2,14.1,396.0,368.67,289.02
2018,2,14,15,45,788.0,65.5,5.4,13.5,350.5,313.54,239.56
2018,2,14,16,0,757.0,62.0,5.6,12.9,305.0,260.18,190.76
2018,2,14,16,15,712.0,57.0,5.5,12.5,257.5,204.52,140.45
2018,2,14,16,30,667.0,52.0,5.4,12.1,210.0,152.81,95.23
2018,2,14,16,45,591.5,46.0,5.3,11.65,162.5,99.75,54.16
2018,2,14,17,0,516.0,40.0,5.2,11.2,115.0,56.05,27.35
2018,2,14,17,15,377.0,31.0,5.25,11.0,74.5,24.28,14.36
2018,2,14,17,30,238.0,22.0,5.3,10.8,34.0,18.48,0.0
2018,2,14,17,45,119.0,11.0,5.3,10.6,17.0,10.81,0.0
2018,2,14,18,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.65,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.1,9.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,15,6,45,36.5,3.5,5.35,8.5,3.5,0.0,0.0
2018,2,15,7,0,73.0,7.0,5.4,8.7,7.0,23.38,0.0
2018,2,15,7,15,255.0,18.0,5.5,8.95,38.5,97.5,0.0
2018,2,15,7,30,437.0,29.0,5.6,9.2,70.0,190.88,133.0
2018,2,15,7,45,517.0,37.0,5.7,9.5,113.5,250.7,196.6
2018,2,15,8,0,597.0,45.0,5.8,9.8,157.0,314.41,256.27
2018,2,15,8,15,679.0,49.0,5.75,10.15,210.0,384.38,319.73
2018,2,15,8,30,761.0,53.0,5.7,10.5,263.0,459.68,385.97
2018,2,15,8,45,799.5,56.0,5.6,10.85,311.5,514.72,433.7
2018,2,15,9,0,838.0,59.0,5.5,11.2,360.0,570.5,480.38
2018,2,15,9,15,865.5,61.5,5.45,11.6,405.5,615.2,516.83
2018,2,15,9,30,893.0,64.0,5.4,12.0,451.0,662.86,554.42
2018,2,15,9,45,913.5,66.0,5.35,12.4,492.0,703.99,584.44
2018,2,15,10,0,934.0,68.0,5.3,12.8,533.0,743.21,612.3
2018,2,15,10,15,947.5,68.5,5.2,13.1,566.5,773.35,632.82
2018,2,15,10,30,961.0,69.0,5.1,13.4,600.0,800.72,651.04
2018,2,15,10,45,970.5,70.0,5.0,13.75,627.0,822.62,664.87
2018,2,15,11,0,980.0,71.0,4.9,14.1,654.0,841.21,676.19
2018,2,15,11,15,986.0,71.5,4.8,14.3,673.0,853.03,682.89
2018,2,15,11,30,992.0,72.0,4.7,14.5,692.0,861.24,687.04
2018,2,15,11,45,996.0,71.5,4.65,14.7,702.5,863.04,686.96
2018,2,15,12,0,1000.0,71.0,4.6,14.9,713.0,861.1,684.34
2018,2,15,12,15,1000.5,71.5,4.55,15.0,715.5,853.8,678.24
2018,2,15,12,30,1001.0,72.0,4.5,15.1,718.0,842.77,669.62
2018,2,15,12,45,1001.0,71.5,4.5,15.2,713.0,826.6,657.72
2018,2,15,13,0,1001.0,71.0,4.5,15.3,708.0,806.83,643.31
2018,2,15,13,15,995.5,71.0,4.45,15.35,693.0,780.21,623.76
2018,2,15,13,30,990.0,71.0,4.4,15.4,678.0,750.45,601.93
2018,2,15,13,45,983.0,70.0,4.4,15.45,656.0,715.67,576.37
2018,2,15,14,0,976.0,69.0,4.4,15.5,634.0,678.18,546.82
2018,2,15,14,15,936.5,74.5,4.35,15.45,595.0,626.05,505.19
2018,2,15,14,30,897.0,80.0,4.3,15.4,556.0,573.94,462.88
2018,2,15,14,45,837.0,85.5,4.25,15.35,507.0,512.42,412.45
2018,2,15,15,0,777.0,91.0,4.2,15.3,458.0,452.9,362.76
2018,2,15,15,15,751.0,87.5,4.2,15.3,417.5,401.83,318.84
2018,2,15,15,30,725.0,84.0,4.2,15.3,377.0,350.78,273.92
2018,2,15,15,45,706.5,77.5,3.9,14.9,336.0,300.89,229.08
2018,2,15,16,0,688.0,71.0,3.6,14.5,295.0,251.7,184.18
2018,2,15,16,15,631.0,65.5,3.5,13.9,246.5,196.24,135.68
2018,2,15,16,30,574.0,60.0,3.4,13.3,198.0,146.11,93.12
2018,2,15,16,45,549.0,49.5,3.3,12.75,157.5,100.21,55.93
2018,2,15,17,0,524.0,39.0,3.2,12.2,117.0,56.75,27.12
2018,2,15,17,15,380.5,30.5,3.2,11.95,76.0,23.54,13.95
2018,2,15,17,30,237.0,22.0,3.2,11.7,35.0,18.2,0.0
2018,2,15,17,45,118.5,11.0,3.25,11.5,17.5,10.81,0.0
2018,2,15,18,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,6,45,31.0,4.0,1.8,10.05,4.0,0.0,0.0
2018,2,16,7,0,62.0,8.0,1.7,10.2,8.0,22.03,0.0
2018,2,16,7,15,175.0,20.5,1.75,10.5,34.5,79.13,0.0
2018,2,16,7,30,288.0,33.0,1.8,10.8,61.0,147.45,103.76
2018,2,16,7,45,373.0,43.0,1.8,11.15,100.5,204.82,159.3
2018,2,16,8,0,458.0,53.0,1.8,11.5,140.0,269.8,217.01
2018,2,16,8,15,562.0,57.5,1.9,11.9,194.5,344.38,281.52
2018,2,16,8,30,666.0,62.0,2.0,12.3,249.0,426.61,350.68
2018,2,16,8,45,735.0,62.0,2.1,12.65,301.5,488.85,402.43
2018,2,16,9,0,804.0,62.0,2.2,13.0,354.0,556.95,457.25
2018,2,16,9,15,831.5,64.5,2.2,13.35,398.5,604.59,494.12
2018,2,16,9,30,859.0,67.0,2.2,13.7,443.0,647.33,526.41
2018,2,16,9,45,878.0,68.5,2.15,14.05,482.0,685.95,553.04
2018,2,16,10,0,897.0,70.0,2.1,14.4,521.0,722.7,577.59
2018,2,16,10,15,909.5,72.0,2.15,14.6,554.0,753.1,598.18
2018,2,16,10,30,922.0,74.0,2.2,14.8,587.0,780.8,616.74
2018,2,16,10,45,930.5,75.0,2.25,15.05,613.0,801.36,630.03
2018,2,16,11,0,939.0,76.0,2.3,15.3,639.0,818.74,641.14
2018,2,16,11,15,944.5,77.5,2.25,15.45,658.0,830.99,648.14
2018,2,16,11,30,950.0,79.0,2.2,15.6,677.0,839.75,652.8
2018,2,16,11,45,952.5,80.0,2.2,15.75,687.5,842.01,653.48
2018,2,16,12,0,955.0,81.0,2.2,15.9,698.0,840.68,651.84
2018,2,16,12,15,956.0,81.0,2.2,16.05,700.5,833.46,646.26
2018,2,16,12,30,957.0,81.0,2.2,16.2,703.0,822.67,638.37
2018,2,16,12,45,955.5,80.5,2.2,16.3,697.0,805.94,626.56
2018,2,16,13,0,954.0,80.0,2.2,16.4,691.0,785.82,612.49
2018,2,16,13,15,949.5,79.5,2.3,16.4,677.0,760.29,595.56
2018,2,16,13,30,945.0,79.0,2.4,16.4,663.0,731.73,576.35
2018,2,16,13,45,938.0,78.0,2.5,16.45,641.5,698.11,552.75
2018,2,16,14,0,931.0,77.0,2.6,16.5,620.0,661.93,525.53
2018,2,16,14,15,909.0,78.5,2.65,16.45,587.5,617.19,491.07
2018,2,16,14,30,887.0,80.0,2.7,16.4,555.0,571.35,454.96
2018,2,16,14,45,883.0,75.5,2.75,16.35,522.5,527.76,419.71
2018,2,16,15,0,879.0,71.0,2.8,16.3,490.0,482.27,381.79
2018,2,16,15,15,858.0,68.5,2.8,16.3,448.5,429.67,337.01
2018,2,16,15,30,837.0,66.0,2.8,16.3,407.0,377.17,291.09
2018,2,16,15,45,807.0,63.0,2.8,15.8,361.5,321.69,242.32
2018,2,16,16,0,777.0,60.0,2.8,15.3,316.0,267.83,193.98
2018,2,16,16,15,733.0,55.5,2.8,14.8,267.5,211.46,143.97
2018,2,16,16,30,689.0,51.0,2.8,14.3,219.0,158.9,98.49
2018,2,16,16,45,618.5,45.5,2.75,13.75,171.0,106.75,58.1
2018,2,16,17,0,548.0,40.0,2.7,13.2,123.0,60.17,28.67
2018,2,16,17,15,401.5,31.5,2.8,12.95,80.5,24.29,14.69
2018,2,16,17,30,255.0,23.0,2.9,12.7,38.0,19.01,0.0
2018,2,16,17,45,127.5,11.5,3.0,12.5,19.0,11.3,0.0
2018,2,16,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,6,45,44.5,4.5,1.1,10.95,5.0,0.0,0.0
2018,2,17,7,0,89.0,9.0,1.2,11.1,10.0,29.42,0.0
2018,2,17,7,15,248.0,21.0,1.25,11.35,42.0,101.5,0.0
2018,2,17,7,30,407.0,33.0,1.3,11.6,74.0,187.79,133.79
2018,2,17,7,45,504.0,40.5,1.4,11.9,119.5,253.06,196.14
2018,2,17,8,0,601.0,48.0,1.5,12.2,165.0,326.73,261.13
2018,2,17,8,15,660.0,52.5,1.5,12.55,213.5,383.99,311.59
2018,2,17,8,30,719.0,57.0,1.5,12.9,262.0,447.92,365.45
2018,2,17,8,45,758.0,60.5,1.5,13.25,309.5,502.54,410.06
2018,2,17,9,0,797.0,64.0,1.5,13.6,357.0,558.02,453.7
2018,2,17,9,15,824.5,66.5,1.5,14.0,401.5,605.56,489.73
2018,2,17,9,30,852.0,69.0,1.5,14.4,446.0,652.34,524.1
2018,2,17,9,45,872.0,70.5,1.5,14.8,485.0,687.38,547.68
2018,2,17,10,0,892.0,72.0,1.5,15.2,524.0,724.77,572.4
2018,2,17,10,15,905.0,73.5,1.45,15.55,557.0,754.9,591.14
2018,2,17,10,30,918.0,75.0,1.4,15.9,590.0,782.36,607.79
2018,2,17,10,45,927.0,76.0,1.3,16.2,616.0,803.28,619.23
2018,2,17,11,0,936.0,77.0,1.2,16.5,642.0,821.03,628.38
2018,2,17,11,15,941.5,78.0,1.2,16.7,660.5,832.7,634.94
2018,2,17,11,30,947.0,79.0,1.2,16.9,679.0,840.89,639.3
2018,2,17,11,45,950.5,79.0,1.2,17.1,689.5,842.82,639.58
2018,2,17,12,0,954.0,79.0,1.2,17.3,700.0,841.17,637.65
2018,2,17,12,15,955.0,79.0,1.3,17.4,702.5,833.95,633.71
2018,2,17,12,30,956.0,79.0,1.4,17.5,705.0,823.16,627.42
2018,2,17,12,45,955.0,78.5,1.5,17.6,699.5,806.8,617.33
2018,2,17,13,0,954.0,78.0,1.6,17.7,694.0,787.03,604.89
2018,2,17,13,15,949.0,77.5,1.75,17.65,679.5,761.1,588.85
2018,2,17,13,30,944.0,77.0,1.9,17.6,665.0,732.16,570.43
2018,2,17,13,45,936.0,76.0,2.05,17.5,642.5,697.86,547.77
2018,2,17,14,0,928.0,75.0,2.2,17.4,620.0,661.06,521.18
2018,2,17,14,15,917.5,73.5,2.3,17.25,591.0,619.96,490.4
2018,2,17,14,30,907.0,72.0,2.4,17.1,562.0,576.97,457.24
2018,2,17,14,45,892.5,71.0,2.55,16.9,527.0,530.78,420.78
2018,2,17,15,0,878.0,70.0,2.7,16.7,492.0,483.5,382.17
2018,2,17,15,15,857.5,67.5,2.7,16.7,451.0,431.34,337.9
2018,2,17,15,30,837.0,65.0,2.7,16.7,410.0,378.61,291.96
2018,2,17,15,45,806.0,62.0,3.0,16.1,364.0,322.67,243.38
2018,2,17,16,0,775.0,59.0,3.3,15.5,318.0,268.47,195.03
2018,2,17,16,15,728.5,55.5,3.35,14.95,269.5,212.46,145.33
2018,2,17,16,30,682.0,52.0,3.4,14.4,221.0,160.54,100.35
2018,2,17,16,45,611.0,46.5,3.45,13.9,173.0,108.48,59.77
2018,2,17,17,0,540.0,41.0,3.5,13.4,125.0,62.04,29.98
2018,2,17,17,15,361.0,32.0,3.6,13.1,79.5,24.52,15.04
2018,2,17,17,30,182.0,23.0,3.7,12.8,34.0,18.1,0.22
2018,2,17,17,45,91.0,11.5,3.85,12.5,17.0,11.3,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,6.0,3.5,5.65,10.85,3.5,0.0,0.0
2018,2,18,7,0,12.0,7.0,5.8,11.0,7.0,9.69,0.0
2018,2,18,7,15,66.0,22.5,6.15,11.1,29.0,49.64,1.96
2018,2,18,7,30,120.0,38.0,6.5,11.2,51.0,93.16,66.95
2018,2,18,7,45,189.0,55.0,6.9,11.35,87.0,143.85,113.08
2018,2,18,8,0,258.0,72.0,7.3,11.5,123.0,207.39,169.36
2018,2,18,8,15,245.5,88.5,7.35,11.6,147.5,224.41,186.45
2018,2,18,8,30,233.0,105.0,7.4,11.7,172.0,246.26,206.46
2018,2,18,8,45,140.5,113.5,7.5,11.75,156.0,204.94,171.46
2018,2,18,9,0,48.0,122.0,7.6,11.8,140.0,156.32,128.89
2018,2,18,9,15,126.0,150.5,7.6,11.9,205.0,245.58,205.51
2018,2,18,9,30,204.0,179.0,7.6,12.0,270.0,332.7,279.19
2018,2,18,9,45,443.0,154.0,7.6,12.05,374.0,491.16,413.95
2018,2,18,10,0,682.0,129.0,7.6,12.1,478.0,649.15,544.98
2018,2,18,10,15,789.5,109.0,7.65,12.2,537.5,717.51,599.27
2018,2,18,10,30,897.0,89.0,7.7,12.3,597.0,790.48,655.38
2018,2,18,10,45,869.0,101.5,7.8,12.35,611.5,795.43,658.09
2018,2,18,11,0,841.0,114.0,7.9,12.4,626.0,796.11,657.84
2018,2,18,11,15,692.5,164.0,8.0,12.45,593.5,741.46,614.11
2018,2,18,11,30,544.0,214.0,8.1,12.5,561.0,675.13,557.95
2018,2,18,11,45,708.0,165.0,8.25,12.55,624.5,754.59,624.37
2018,2,18,12,0,872.0,116.0,8.4,12.6,688.0,824.55,678.81
2018,2,18,12,15,904.5,106.0,8.5,12.55,701.0,831.28,684.06
2018,2,18,12,30,937.0,96.0,8.6,12.5,714.0,830.43,683.76
2018,2,18,12,45,939.0,94.5,8.75,12.45,709.5,815.39,672.69
2018,2,18,13,0,941.0,93.0,8.9,12.4,705.0,796.91,659.04
2018,2,18,13,15,863.0,115.0,8.95,12.3,667.0,745.4,619.23
2018,2,18,13,30,785.0,137.0,9.0,12.2,629.0,692.29,576.23
2018,2,18,13,45,661.5,165.5,9.1,12.1,570.5,615.5,512.54
2018,2,18,14,0,538.0,194.0,9.2,12.0,512.0,541.43,450.54
2018,2,18,14,15,668.5,151.5,9.25,11.85,528.0,556.84,464.46
2018,2,18,14,30,799.0,109.0,9.3,11.7,544.0,558.64,466.1
2018,2,18,14,45,468.0,155.0,9.35,11.5,405.5,398.79,331.58
2018,2,18,15,0,137.0,201.0,9.4,11.3,267.0,262.22,216.11
2018,2,18,15,15,314.0,162.5,9.4,11.3,297.5,293.42,241.26
2018,2,18,15,30,491.0,124.0,9.4,11.3,328.0,307.12,248.82
2018,2,18,15,45,358.5,123.5,9.45,10.9,263.5,237.02,189.39
2018,2,18,16,0,226.0,123.0,9.5,10.5,199.0,179.42,141.83
2018,2,18,16,15,250.5,104.5,9.4,10.3,177.0,153.77,117.33
2018,2,18,16,30,275.0,86.0,9.3,10.1,155.0,125.38,90.37
2018,2,18,16,45,273.5,70.5,9.25,9.85,126.5,92.85,62.14
2018,2,18,17,0,272.0,55.0,9.2,9.6,98.0,61.13,37.69
2018,2,18,17,15,226.0,41.5,9.15,9.45,69.0,32.16,21.96
2018,2,18,17,30,180.0,28.0,9.1,9.3,40.0,22.28,4.37
2018,2,18,17,45,92.5,14.5,9.1,9.15,20.5,14.25,0.0
2018,2,18,18,0,5.0,1.0,9.1,9.0,1.0,0.0,0.0
2018,2,18,18,15,2.5,0.5,9.05,8.95,0.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,8.95,8.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,8.9,8.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.75,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.6,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.55,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.5,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.2,7.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.1,7.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,7.95,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.85,7.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.8,7.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.8,7.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.05,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.2,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.3,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.4,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.5,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.55,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.6,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.65,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.7,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.65,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,45,10.5,3.5,8.55,6.75,3.5,0.0,0.0
2018,2,19,7,0,21.0,7.0,8.5,6.8,7.0,11.86,0.0
2018,2,19,7,15,73.5,23.0,8.5,6.95,30.0,52.85,11.45
2018,2,19,7,30,126.0,39.0,8.5,7.1,53.0,96.43,71.33
2018,2,19,7,45,222.0,54.0,8.5,7.2,93.5,161.94,130.22
2018,2,19,8,0,318.0,69.0,8.5,7.3,134.0,230.55,192.02
2018,2,19,8,15,429.0,76.0,8.4,7.5,188.0,305.17,259.09
2018,2,19,8,30,540.0,83.0,8.3,7.7,242.0,391.57,335.53
2018,2,19,8,45,604.0,86.5,8.2,7.85,292.0,453.63,390.23
2018,2,19,9,0,668.0,90.0,8.1,8.0,342.0,518.75,446.38
2018,2,19,9,15,741.5,87.0,7.95,8.15,397.0,584.94,502.45
2018,2,19,9,30,815.0,84.0,7.8,8.3,452.0,651.23,557.52
2018,2,19,9,45,849.5,83.0,7.65,8.45,495.0,697.02,593.46
2018,2,19,10,0,884.0,82.0,7.5,8.6,538.0,741.7,627.33
2018,2,19,10,15,897.5,83.5,7.35,8.75,571.5,767.61,645.81
2018,2,19,10,30,911.0,85.0,7.2,8.9,605.0,795.34,665.66
2018,2,19,10,45,920.5,86.5,7.1,9.0,631.5,817.12,681.01
2018,2,19,11,0,930.0,88.0,7.0,9.1,658.0,835.73,693.9
2018,2,19,11,15,936.0,89.0,6.9,9.15,677.0,847.7,701.81
2018,2,19,11,30,942.0,90.0,6.8,9.2,696.0,856.2,707.16
2018,2,19,11,45,945.0,90.5,6.75,9.25,706.5,858.2,707.84
2018,2,19,12,0,948.0,91.0,6.7,9.3,717.0,856.62,705.94
2018,2,19,12,15,949.0,91.0,6.75,9.35,719.5,849.31,700.22
2018,2,19,12,30,950.0,91.0,6.8,9.4,722.0,838.45,691.91
2018,2,19,12,45,949.0,90.5,6.8,9.45,716.0,822.01,679.24
2018,2,19,13,0,948.0,90.0,6.8,9.5,710.0,802.18,664.06
2018,2,19,13,15,943.5,89.5,6.9,9.55,696.0,776.53,644.76
2018,2,19,13,30,939.0,89.0,7.0,9.6,682.0,747.86,623.07
2018,2,19,13,45,931.5,87.5,7.05,9.65,659.5,713.27,596.26
2018,2,19,14,0,924.0,86.0,7.1,9.7,637.0,676.16,565.65
2018,2,19,14,15,914.0,84.0,7.15,9.7,607.5,634.72,531.1
2018,2,19,14,30,904.0,82.0,7.2,9.7,578.0,591.36,494.26
2018,2,19,14,45,889.0,80.0,7.2,9.7,542.0,543.72,453.0
2018,2,19,15,0,874.0,78.0,7.2,9.7,506.0,495.08,409.95
2018,2,19,15,15,852.5,75.5,7.2,9.7,464.0,442.05,362.3
2018,2,19,15,30,831.0,73.0,7.2,9.7,422.0,389.2,313.7
2018,2,19,15,45,802.5,69.5,7.05,9.6,376.0,333.51,261.95
2018,2,19,16,0,774.0,66.0,6.9,9.5,330.0,279.34,210.89
2018,2,19,16,15,733.0,61.0,6.65,9.3,281.5,222.74,158.39
2018,2,19,16,30,692.0,56.0,6.4,9.1,233.0,169.67,110.42
2018,2,19,16,45,599.0,51.5,6.15,8.85,181.5,113.29,65.55
2018,2,19,17,0,506.0,47.0,5.9,8.6,130.0,68.43,36.27
2018,2,19,17,15,370.0,36.5,5.85,8.4,86.0,28.42,19.0
2018,2,19,17,30,234.0,26.0,5.8,8.2,42.0,21.36,5.98
2018,2,19,17,45,127.0,14.5,5.75,8.0,22.0,14.25,0.0
2018,2,19,18,0,20.0,3.0,5.7,7.8,2.0,0.0,0.0
2018,2,19,18,15,10.0,1.5,5.65,7.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,6.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,20,6,45,70.0,6.5,2.3,6.55,8.0,0.0,0.0
2018,2,20,7,0,140.0,13.0,2.2,6.7,16.0,46.37,0.0
2018,2,20,7,15,260.5,24.0,2.15,7.0,47.0,113.31,43.25
2018,2,20,7,30,381.0,35.0,2.1,7.3,78.0,185.23,139.25
2018,2,20,7,45,489.0,43.5,2.05,7.65,127.0,255.71,204.17
2018,2,20,8,0,597.0,52.0,2.0,8.0,176.0,335.81,275.03
2018,2,20,8,15,669.5,55.5,1.95,8.2,228.0,399.03,331.01
2018,2,20,8,30,742.0,59.0,1.9,8.4,280.0,470.1,391.41
2018,2,20,8,45,690.0,75.0,1.8,8.65,307.0,491.45,409.31
2018,2,20,9,0,638.0,91.0,1.7,8.9,334.0,504.2,419.28
2018,2,20,9,15,508.5,130.0,1.75,9.05,338.0,483.79,401.7
2018,2,20,9,30,379.0,169.0,1.8,9.2,342.0,447.81,371.13
2018,2,20,9,45,541.0,145.5,1.85,9.4,415.0,553.31,456.42
2018,2,20,10,0,703.0,122.0,1.9,9.6,488.0,661.71,540.49
2018,2,20,10,15,806.0,102.5,2.05,9.7,547.0,728.65,589.9
2018,2,20,10,30,909.0,83.0,2.2,9.8,606.0,794.95,637.92
2018,2,20,10,45,917.0,84.5,2.35,9.95,632.0,815.56,652.09
2018,2,20,11,0,925.0,86.0,2.5,10.1,658.0,833.0,664.44
2018,2,20,11,15,931.0,87.0,2.6,10.15,676.5,844.95,672.81
2018,2,20,11,30,937.0,88.0,2.7,10.2,695.0,853.45,678.85
2018,2,20,11,45,939.5,89.0,2.8,10.3,705.5,855.61,680.34
2018,2,20,12,0,942.0,90.0,2.9,10.4,716.0,854.19,679.45
2018,2,20,12,15,943.5,89.5,3.1,10.4,718.5,846.76,675.24
2018,2,20,12,30,945.0,89.0,3.3,10.4,721.0,835.78,668.52
2018,2,20,12,45,944.0,88.0,3.45,10.4,715.0,818.85,657.15
2018,2,20,13,0,943.0,87.0,3.6,10.4,709.0,798.55,643.33
2018,2,20,13,15,939.0,86.5,3.75,10.4,695.0,773.33,625.8
2018,2,20,13,30,935.0,86.0,3.9,10.4,681.0,745.08,605.9
2018,2,20,13,45,928.0,85.0,4.05,10.35,659.0,711.41,581.84
2018,2,20,14,0,921.0,84.0,4.2,10.3,637.0,675.19,553.97
2018,2,20,14,15,891.5,86.5,4.35,10.25,601.5,626.74,515.67
2018,2,20,14,30,862.0,89.0,4.5,10.2,566.0,578.56,476.62
2018,2,20,14,45,609.0,136.0,4.6,10.1,462.5,457.63,377.25
2018,2,20,15,0,356.0,183.0,4.7,10.0,359.0,351.28,288.98
2018,2,20,15,15,232.5,178.0,4.7,10.0,289.0,275.16,225.66
2018,2,20,15,30,109.0,173.0,4.7,10.0,219.0,209.24,171.09
2018,2,20,15,45,191.5,152.0,4.85,9.7,222.5,209.65,169.71
2018,2,20,16,0,274.0,131.0,5.0,9.4,226.0,201.5,159.36
2018,2,20,16,15,176.0,116.0,4.9,9.15,173.5,149.2,116.49
2018,2,20,16,30,78.0,101.0,4.8,8.9,121.0,107.27,83.74
2018,2,20,16,45,49.5,80.0,4.7,8.65,92.0,79.96,61.2
2018,2,20,17,0,21.0,59.0,4.6,8.4,63.0,55.49,41.14
2018,2,20,17,15,20.5,40.0,4.5,8.25,42.5,36.41,26.09
2018,2,20,17,30,20.0,21.0,4.4,8.1,22.0,19.81,6.57
2018,2,20,17,45,20.0,12.0,4.3,8.0,12.0,11.8,0.0
2018,2,20,18,0,20.0,3.0,4.2,7.9,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,4.1,7.8,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,45,38.0,6.0,1.75,7.6,7.0,0.0,0.0
2018,2,21,7,0,76.0,12.0,1.8,7.7,14.0,30.26,0.0
2018,2,21,7,15,230.0,25.5,1.9,7.85,49.0,107.7,50.54
2018,2,21,7,30,384.0,39.0,2.0,8.0,84.0,191.56,145.01
2018,2,21,7,45,469.0,46.5,2.15,8.2,128.0,252.86,202.29
2018,2,21,8,0,554.0,54.0,2.3,8.4,172.0,321.24,263.89
2018,2,21,8,15,623.5,59.0,2.35,8.55,223.0,385.83,321.14
2018,2,21,8,30,693.0,64.0,2.4,8.7,274.0,455.03,380.48
2018,2,21,8,45,733.5,67.5,2.4,8.8,322.0,507.64,424.79
2018,2,21,9,0,774.0,71.0,2.4,8.9,370.0,563.84,470.52
2018,2,21,9,15,805.0,73.0,2.4,9.15,415.0,612.79,508.96
2018,2,21,9,30,836.0,75.0,2.4,9.4,460.0,661.24,545.81
2018,2,21,9,45,860.5,75.5,2.45,9.65,500.5,702.48,575.28
2018,2,21,10,0,885.0,76.0,2.5,9.9,541.0,737.65,599.86
2018,2,21,10,15,898.0,77.5,2.35,10.15,574.5,767.82,619.17
2018,2,21,10,30,911.0,79.0,2.2,10.4,608.0,795.33,636.2
2018,2,21,10,45,919.5,80.5,2.05,10.6,634.0,816.42,648.42
2018,2,21,11,0,928.0,82.0,1.9,10.8,660.0,834.33,658.23
2018,2,21,11,15,934.0,83.5,1.55,11.0,679.0,846.9,661.85
2018,2,21,11,30,940.0,85.0,1.2,11.2,698.0,855.99,662.3
2018,2,21,11,45,942.5,86.0,0.85,11.35,709.0,858.15,657.24
2018,2,21,12,0,945.0,87.0,0.5,11.5,720.0,856.72,649.02
2018,2,21,12,15,945.5,87.0,0.75,11.65,722.0,849.01,648.06
2018,2,21,12,30,946.0,87.0,1.0,11.8,724.0,837.76,644.33
2018,2,21,12,45,943.5,87.0,1.2,11.95,718.0,820.7,635.4
2018,2,21,13,0,941.0,87.0,1.4,12.1,712.0,800.32,623.82
2018,2,21,13,15,935.5,87.0,1.6,12.1,697.5,774.53,608.37
2018,2,21,13,30,930.0,87.0,1.8,12.1,683.0,745.77,590.37
