Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,45,921.0,86.5,2.05,12.15,660.5,711.34,568.02
2018,2,21,14,0,912.0,86.0,2.3,12.2,638.0,674.5,541.55
2018,2,21,14,15,895.0,86.5,2.35,12.15,607.0,631.67,508.57
2018,2,21,14,30,878.0,87.0,2.4,12.1,576.0,588.18,474.25
2018,2,21,14,45,865.5,84.0,2.5,12.05,541.0,541.29,436.63
2018,2,21,15,0,853.0,81.0,2.6,12.0,506.0,493.25,396.89
2018,2,21,15,15,832.0,78.5,2.6,12.0,464.5,441.14,352.37
2018,2,21,15,30,811.0,76.0,2.6,12.0,423.0,389.19,306.76
2018,2,21,15,45,772.0,74.5,2.8,11.75,376.0,332.68,257.11
2018,2,21,16,0,733.0,73.0,3.0,11.5,329.0,278.79,208.66
2018,2,21,16,15,684.5,68.5,3.05,11.15,280.0,221.35,157.38
2018,2,21,16,30,636.0,64.0,3.1,10.8,231.0,169.52,111.83
2018,2,21,16,45,518.5,59.0,3.15,10.45,176.5,113.81,68.88
2018,2,21,17,0,401.0,54.0,3.2,10.1,122.0,71.08,41.14
2018,2,21,17,15,337.5,41.0,3.3,9.9,85.0,34.13,24.07
2018,2,21,17,30,274.0,28.0,3.4,9.7,48.0,22.92,9.66
2018,2,21,17,45,148.0,15.5,3.5,9.45,25.0,15.24,0.0
2018,2,21,18,0,22.0,3.0,3.6,9.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.65,9.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.1,7.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,22,6,45,11.0,5.5,5.8,8.25,6.0,0.0,0.0
2018,2,22,7,0,22.0,11.0,5.9,8.4,12.0,16.23,0.0
2018,2,22,7,15,76.0,27.5,6.05,8.65,36.0,61.44,31.54
2018,2,22,7,30,130.0,44.0,6.2,8.9,60.0,104.53,79.09
2018,2,22,7,45,238.0,57.0,6.3,9.1,102.5,173.57,139.87
2018,2,22,8,0,346.0,70.0,6.4,9.3,145.0,247.05,205.08
2018,2,22,8,15,366.0,86.0,6.4,9.45,183.0,290.38,244.63
2018,2,22,8,30,386.0,102.0,6.4,9.6,221.0,334.55,283.82
2018,2,22,8,45,552.0,93.5,6.4,9.8,293.0,438.23,373.14
2018,2,22,9,0,718.0,85.0,6.4,10.0,365.0,551.03,468.26
2018,2,22,9,15,773.5,82.5,6.4,10.15,415.5,606.24,513.99
2018,2,22,9,30,829.0,80.0,6.4,10.3,466.0,665.41,561.92
2018,2,22,9,45,850.0,82.0,6.4,10.45,506.0,705.83,592.31
2018,2,22,10,0,871.0,84.0,6.4,10.6,546.0,744.48,621.02
2018,2,22,10,15,882.5,86.5,6.5,10.7,579.0,774.44,643.16
2018,2,22,10,30,894.0,89.0,6.6,10.8,612.0,797.0,659.53
2018,2,22,10,45,901.5,91.0,6.65,10.9,637.5,817.57,674.25
2018,2,22,11,0,909.0,93.0,6.7,11.0,663.0,834.98,686.59
2018,2,22,11,15,667.0,162.5,6.85,11.05,587.0,729.56,604.18
2018,2,22,11,30,425.0,232.0,7.0,11.1,511.0,605.93,500.87
2018,2,22,11,45,250.5,240.5,7.15,11.15,405.5,463.72,383.44
2018,2,22,12,0,76.0,249.0,7.3,11.2,300.0,314.96,257.82
2018,2,22,12,15,217.5,267.5,7.45,11.15,414.5,460.3,379.76
2018,2,22,12,30,359.0,286.0,7.6,11.1,529.0,586.87,483.79
2018,2,22,12,45,351.5,283.0,7.8,11.1,519.5,570.47,470.46
2018,2,22,13,0,344.0,280.0,8.0,11.1,510.0,553.05,456.61
2018,2,22,13,15,384.0,257.0,8.2,11.05,509.0,548.54,454.51
2018,2,22,13,30,424.0,234.0,8.4,11.0,508.0,546.24,453.86
2018,2,22,13,45,421.0,218.5,8.55,10.95,483.0,513.77,427.85
2018,2,22,14,0,418.0,203.0,8.7,10.9,458.0,480.28,400.74
2018,2,22,14,15,505.0,177.0,8.85,10.85,470.5,489.8,409.57
2018,2,22,14,30,592.0,151.0,9.0,10.8,483.0,493.56,412.79
2018,2,22,14,45,524.0,147.5,9.1,10.7,428.0,426.22,355.79
2018,2,22,15,0,456.0,144.0,9.2,10.6,373.0,365.21,303.58
2018,2,22,15,15,394.0,142.0,9.2,10.6,328.5,313.31,258.49
2018,2,22,15,30,332.0,140.0,9.2,10.6,284.0,266.34,217.53
2018,2,22,15,45,207.0,122.5,9.2,10.35,209.0,188.23,151.84
2018,2,22,16,0,82.0,105.0,9.2,10.1,134.0,124.07,99.1
2018,2,22,16,15,288.0,90.5,9.1,9.9,171.0,151.6,114.74
2018,2,22,16,30,494.0,76.0,9.0,9.7,208.0,157.5,108.97
2018,2,22,16,45,381.5,67.0,8.85,9.55,156.5,105.45,68.22
2018,2,22,17,0,269.0,58.0,8.7,9.4,105.0,66.3,41.59
2018,2,22,17,15,219.5,43.5,8.65,9.25,73.5,35.33,25.25
2018,2,22,17,30,170.0,29.0,8.6,9.1,42.0,22.71,10.5
2018,2,22,17,45,93.0,16.0,8.5,9.0,22.5,15.73,0.0
2018,2,22,18,0,16.0,3.0,8.4,8.9,3.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,8.35,8.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.3,8.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.2,8.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.1,8.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.0,8.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,7.9,8.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,7.8,8.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.7,8.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.55,8.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.4,8.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.25,8.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.75,7.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.3,7.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.25,7.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,6.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,6.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,6.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,6.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,6.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,6.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,6.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,6.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,5.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,5.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,5.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,5.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,5.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,5.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,23,6,45,50.0,6.5,4.95,6.25,8.0,0.0,0.0
2018,2,23,7,0,100.0,13.0,4.9,6.6,16.0,37.72,0.0
2018,2,23,7,15,212.5,27.0,5.05,6.95,49.0,107.68,63.74
2018,2,23,7,30,325.0,41.0,5.2,7.3,82.0,175.74,135.93
2018,2,23,7,45,445.0,49.5,5.35,7.65,132.5,249.9,203.2
2018,2,23,8,0,565.0,58.0,5.5,8.0,183.0,334.71,279.11
2018,2,23,8,15,678.0,57.5,5.5,8.15,243.5,412.92,348.99
2018,2,23,8,30,791.0,57.0,5.5,8.3,304.0,502.43,426.73
2018,2,23,8,45,825.5,60.5,5.5,8.5,354.0,558.31,474.7
2018,2,23,9,0,860.0,64.0,5.5,8.7,404.0,614.55,521.57
2018,2,23,9,15,883.0,67.0,5.4,8.9,450.0,658.57,557.13
2018,2,23,9,30,906.0,70.0,5.3,9.1,496.0,705.28,592.38
2018,2,23,9,45,921.0,72.0,5.25,9.25,535.5,743.59,620.28
2018,2,23,10,0,936.0,74.0,5.2,9.4,575.0,779.62,646.09
2018,2,23,10,15,945.5,75.5,5.15,9.55,607.5,808.36,666.05
2018,2,23,10,30,955.0,77.0,5.1,9.7,640.0,834.12,683.64
2018,2,23,10,45,962.5,79.0,5.05,9.9,667.0,855.69,697.88
2018,2,23,11,0,970.0,81.0,5.0,10.1,694.0,873.87,709.6
2018,2,23,11,15,975.0,81.5,5.0,10.25,712.5,884.82,716.45
2018,2,23,11,30,980.0,82.0,5.0,10.4,731.0,892.13,720.77
2018,2,23,11,45,982.0,83.0,5.0,10.55,741.5,893.85,721.1
2018,2,23,12,0,984.0,84.0,5.0,10.7,752.0,891.82,718.85
2018,2,23,12,15,982.5,85.0,5.05,10.8,754.0,883.24,712.38
2018,2,23,12,30,981.0,86.0,5.1,10.9,756.0,870.99,703.36
2018,2,23,12,45,977.0,87.0,5.1,11.0,749.5,853.21,690.04
2018,2,23,13,0,973.0,88.0,5.1,11.1,743.0,832.01,674.29
2018,2,23,13,15,968.5,88.0,5.05,11.2,728.5,806.08,654.79
2018,2,23,13,30,964.0,88.0,5.0,11.3,714.0,777.02,632.99
2018,2,23,13,45,955.5,87.0,5.0,11.4,690.5,741.22,606.31
2018,2,23,14,0,947.0,86.0,5.0,11.5,667.0,702.89,576.33
2018,2,23,14,15,935.0,84.5,4.9,11.5,636.0,659.57,541.12
2018,2,23,14,30,923.0,83.0,4.8,11.5,605.0,614.41,503.8
2018,2,23,14,45,906.5,81.0,4.75,11.5,567.5,564.76,462.3
2018,2,23,15,0,890.0,79.0,4.7,11.5,530.0,514.14,419.02
2018,2,23,15,15,869.5,76.0,4.7,11.5,487.0,459.81,371.8
2018,2,23,15,30,849.0,73.0,4.7,11.5,444.0,405.52,323.37
2018,2,23,15,45,820.0,70.0,4.65,11.3,397.0,348.71,272.01
2018,2,23,16,0,791.0,67.0,4.6,11.1,350.0,293.42,221.04
2018,2,23,16,15,702.0,66.5,4.45,10.65,291.0,227.0,162.77
2018,2,23,16,30,613.0,66.0,4.3,10.2,232.0,170.42,114.34
2018,2,23,16,45,467.5,58.5,4.2,9.75,170.0,109.49,67.67
2018,2,23,17,0,322.0,51.0,4.1,9.3,108.0,64.38,37.93
2018,2,23,17,15,335.0,40.5,4.1,9.0,83.0,34.97,21.43
2018,2,23,17,30,348.0,30.0,4.1,8.7,58.0,24.47,12.62
2018,2,23,17,45,196.0,18.0,4.15,8.4,31.5,17.69,0.0
2018,2,23,18,0,44.0,6.0,4.2,8.1,5.0,0.0,0.0
2018,2,23,18,15,22.0,3.0,4.2,8.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.55,6.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,3.6,7.25,11.5,0.0,0.0
2018,2,24,7,0,146.0,18.0,3.6,7.6,23.0,54.58,0.0
2018,2,24,7,15,287.0,29.5,3.75,8.0,60.0,134.78,85.27
2018,2,24,7,30,428.0,41.0,3.9,8.4,97.0,213.6,165.23
2018,2,24,7,45,424.0,51.0,4.05,8.8,126.5,244.66,198.08
2018,2,24,8,0,420.0,61.0,4.2,9.2,156.0,274.51,227.75
2018,2,24,8,15,225.0,87.0,4.25,9.45,139.5,216.01,180.92
2018,2,24,8,30,30.0,113.0,4.3,9.7,123.0,136.21,112.04
2018,2,24,8,45,63.5,138.5,4.35,9.95,163.0,184.53,153.56
2018,2,24,9,0,97.0,164.0,4.4,10.2,203.0,235.17,196.33
2018,2,24,9,15,127.0,184.0,4.45,10.4,241.0,286.66,239.16
2018,2,24,9,30,157.0,204.0,4.5,10.6,279.0,332.45,276.74
2018,2,24,9,45,235.0,211.0,4.55,10.8,333.0,407.3,338.6
2018,2,24,10,0,313.0,218.0,4.6,11.0,387.0,477.48,395.69
2018,2,24,10,15,492.5,186.0,4.7,11.15,470.5,593.32,490.66
2018,2,24,10,30,672.0,154.0,4.8,11.3,554.0,710.28,584.08
2018,2,24,10,45,774.0,128.5,4.9,11.45,607.5,772.21,630.43
2018,2,24,11,0,876.0,103.0,5.0,11.6,661.0,831.05,673.85
2018,2,24,11,15,851.5,114.0,5.05,11.6,669.0,828.71,671.27
2018,2,24,11,30,827.0,125.0,5.1,11.6,677.0,822.6,666.35
2018,2,24,11,45,744.0,156.0,5.2,11.6,658.0,789.73,641.66
2018,2,24,12,0,661.0,187.0,5.3,11.6,639.0,750.69,611.53
2018,2,24,12,15,649.5,192.0,5.4,11.6,637.5,739.68,603.11
2018,2,24,12,30,638.0,197.0,5.5,11.6,636.0,726.3,592.71
2018,2,24,12,45,616.5,202.5,5.6,11.55,623.5,703.41,574.93
2018,2,24,13,0,595.0,208.0,5.7,11.5,611.0,678.84,555.76
2018,2,24,13,15,401.5,252.5,5.85,11.55,522.0,564.54,462.46
2018,2,24,13,30,208.0,297.0,6.0,11.6,433.0,450.36,367.82
2018,2,24,13,45,247.0,282.0,6.1,11.65,438.5,458.08,375.25
2018,2,24,14,0,286.0,267.0,6.2,11.7,444.0,457.89,375.91
2018,2,24,14,15,299.0,249.5,6.3,11.65,427.0,435.92,358.62
2018,2,24,14,30,312.0,232.0,6.4,11.6,410.0,412.33,339.72
2018,2,24,14,45,352.5,207.0,6.5,11.6,396.5,394.29,325.11
2018,2,24,15,0,393.0,182.0,6.6,11.6,383.0,374.2,308.03
2018,2,24,15,15,511.0,145.0,6.6,11.6,384.0,370.0,302.79
2018,2,24,15,30,629.0,108.0,6.6,11.6,385.0,354.97,286.52
2018,2,24,15,45,650.0,94.0,6.65,11.45,354.0,315.05,248.99
2018,2,24,16,0,671.0,80.0,6.7,11.3,323.0,272.01,207.63
2018,2,24,16,15,640.5,74.0,6.55,11.1,279.5,221.36,160.8
2018,2,24,16,30,610.0,68.0,6.4,10.9,236.0,173.25,117.03
2018,2,24,16,45,527.5,61.5,6.25,10.65,186.0,120.95,74.62
2018,2,24,17,0,445.0,55.0,6.1,10.4,136.0,77.68,44.44
2018,2,24,17,15,324.5,43.5,6.05,10.2,92.5,38.5,23.85
2018,2,24,17,30,204.0,32.0,6.0,10.0,49.0,25.05,13.61
2018,2,24,17,45,113.5,18.5,5.9,9.75,27.0,18.18,0.0
2018,2,24,18,0,23.0,5.0,5.8,9.5,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,5.8,9.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.75,9.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.65,9.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,8.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,8.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,7.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,2.4,7.4,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,2.3,7.7,25.0,62.25,0.0
2018,2,25,7,15,322.5,29.0,2.3,8.05,64.5,147.69,97.79
2018,2,25,7,30,471.0,40.0,2.3,8.4,104.0,229.63,177.93
2018,2,25,7,45,546.0,47.5,2.25,8.75,151.5,292.2,235.7
2018,2,25,8,0,621.0,55.0,2.2,9.1,199.0,360.99,296.98
2018,2,25,8,15,682.5,59.5,2.25,9.5,251.0,422.54,350.83
2018,2,25,8,30,744.0,64.0,2.3,9.9,303.0,490.77,408.14
2018,2,25,8,45,779.5,67.5,2.35,10.3,352.0,545.71,453.01
2018,2,25,9,0,815.0,71.0,2.4,10.7,401.0,601.17,496.85
2018,2,25,9,15,840.5,73.5,2.35,11.0,446.5,648.99,533.19
2018,2,25,9,30,866.0,76.0,2.3,11.3,492.0,695.84,566.67
2018,2,25,9,45,884.0,77.5,2.3,11.6,531.5,730.37,590.05
2018,2,25,10,0,902.0,79.0,2.3,11.9,571.0,767.19,614.9
2018,2,25,10,15,913.5,81.0,2.3,12.1,604.0,797.32,634.79
2018,2,25,10,30,925.0,83.0,2.3,12.3,637.0,824.64,652.57
2018,2,25,10,45,933.5,83.5,2.25,12.45,663.0,844.85,664.92
2018,2,25,11,0,942.0,84.0,2.2,12.6,689.0,861.81,675.02
2018,2,25,11,15,947.5,85.0,2.3,12.7,707.5,873.48,682.98
2018,2,25,11,30,953.0,86.0,2.4,12.8,726.0,881.62,688.61
2018,2,25,11,45,957.0,86.0,2.5,12.9,737.0,883.79,690.21
2018,2,25,12,0,961.0,86.0,2.6,13.0,748.0,882.31,689.42
2018,2,25,12,15,961.0,87.0,2.8,13.0,750.5,875.01,685.66
2018,2,25,12,30,961.0,88.0,3.0,13.0,753.0,864.08,679.37
2018,2,25,12,45,957.5,89.0,3.2,13.05,747.0,846.86,668.41
2018,2,25,13,0,954.0,90.0,3.4,13.1,741.0,826.25,654.98
2018,2,25,13,15,950.5,89.0,3.6,13.05,726.5,800.28,637.75
2018,2,25,13,30,947.0,88.0,3.8,13.0,712.0,771.19,618.07
2018,2,25,13,45,940.5,86.5,4.0,13.0,689.5,736.57,593.91
2018,2,25,14,0,934.0,85.0,4.2,13.0,667.0,699.34,566.75
2018,2,25,14,15,924.0,84.0,4.35,12.9,637.5,658.04,534.99
2018,2,25,14,30,914.0,83.0,4.5,12.8,608.0,614.77,500.77
2018,2,25,14,45,891.5,82.5,4.65,12.7,568.5,563.58,459.25
2018,2,25,15,0,869.0,82.0,4.8,12.6,529.0,511.94,416.16
2018,2,25,15,15,812.5,85.5,4.8,12.6,477.0,448.82,362.36
2018,2,25,15,30,756.0,89.0,4.8,12.6,425.0,389.17,310.46
2018,2,25,15,45,758.5,80.0,5.15,12.2,387.0,341.65,267.49
2018,2,25,16,0,761.0,71.0,5.5,11.8,349.0,292.61,221.74
2018,2,25,16,15,726.0,66.0,5.35,11.45,301.0,237.14,170.76
2018,2,25,16,30,691.0,61.0,5.2,11.1,253.0,184.6,123.14
2018,2,25,16,45,551.5,54.5,5.1,10.75,188.5,118.62,71.5
2018,2,25,17,0,412.0,48.0,5.0,10.4,124.0,69.62,38.58
2018,2,25,17,15,300.5,38.0,4.85,10.15,84.5,33.47,19.43
2018,2,25,17,30,189.0,28.0,4.7,9.9,45.0,21.61,11.43
2018,2,25,17,45,109.5,16.5,4.55,9.65,25.0,16.22,0.0
2018,2,25,18,0,30.0,5.0,4.4,9.4,5.0,0.0,0.0
2018,2,25,18,15,15.0,2.5,4.35,9.3,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.2,10.3,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,6.3,10.3,3.0,2.95,0.0
2018,2,26,7,15,0.0,5.5,6.35,10.3,5.5,5.3,0.0
2018,2,26,7,30,0.0,8.0,6.4,10.3,8.0,7.71,0.83
2018,2,26,7,45,0.0,10.0,6.5,10.3,10.0,9.64,2.62
2018,2,26,8,0,0.0,12.0,6.6,10.3,12.0,11.57,4.36
2018,2,26,8,15,0.0,17.0,6.65,10.25,17.0,16.4,8.59
2018,2,26,8,30,0.0,22.0,6.7,10.2,22.0,21.23,12.79
2018,2,26,8,45,0.5,38.5,6.75,10.2,38.5,37.47,26.84
2018,2,26,9,0,1.0,55.0,6.8,10.2,55.0,53.77,40.83
2018,2,26,9,15,18.0,100.0,6.75,10.2,108.5,113.15,91.97
2018,2,26,9,30,35.0,145.0,6.7,10.2,162.0,173.66,143.35
2018,2,26,9,45,103.0,183.5,6.7,10.2,239.0,273.3,228.19
2018,2,26,10,0,171.0,222.0,6.7,10.2,316.0,368.93,308.17
2018,2,26,10,15,308.0,221.5,6.7,10.2,403.0,484.97,405.57
2018,2,26,10,30,445.0,221.0,6.7,10.2,490.0,605.8,504.6
2018,2,26,10,45,616.5,178.0,6.7,10.25,567.5,705.51,586.79
2018,2,26,11,0,788.0,135.0,6.7,10.3,645.0,804.06,664.0
2018,2,26,11,15,843.5,120.5,6.75,10.35,679.5,835.54,687.25
2018,2,26,11,30,899.0,106.0,6.8,10.4,714.0,862.56,707.33
2018,2,26,11,45,764.0,155.0,6.85,10.4,677.0,810.45,666.82
2018,2,26,12,0,629.0,204.0,6.9,10.4,640.0,746.83,615.79
2018,2,26,12,15,487.0,255.0,6.9,10.45,593.0,675.72,556.14
2018,2,26,12,30,345.0,306.0,6.9,10.5,546.0,601.28,493.41
2018,2,26,12,45,451.0,267.0,6.95,10.5,578.0,642.25,528.89
2018,2,26,13,0,557.0,228.0,7.0,10.5,610.0,672.2,555.15
2018,2,26,13,15,441.5,258.0,7.0,10.5,557.0,602.3,496.91
2018,2,26,13,30,326.0,288.0,7.0,10.5,504.0,531.54,437.91
2018,2,26,13,45,370.5,268.0,7.0,10.5,506.0,529.9,437.79
2018,2,26,14,0,415.0,248.0,7.0,10.5,508.0,528.27,437.17
2018,2,26,14,15,483.5,215.0,6.95,10.5,504.5,520.45,431.77
2018,2,26,14,30,552.0,182.0,6.9,10.5,501.0,506.34,420.65
2018,2,26,14,45,631.0,151.0,6.9,10.45,494.5,494.81,410.83
2018,2,26,15,0,710.0,120.0,6.9,10.4,488.0,473.39,391.79
2018,2,26,15,15,697.5,112.5,6.9,10.4,450.0,425.64,349.66
2018,2,26,15,30,685.0,105.0,6.9,10.4,412.0,377.64,306.41
2018,2,26,15,45,609.0,105.0,6.75,10.25,357.0,314.79,250.99
2018,2,26,16,0,533.0,105.0,6.6,10.1,302.0,258.69,201.34
2018,2,26,16,15,562.5,87.5,6.3,9.9,269.5,218.56,162.23
2018,2,26,16,30,592.0,70.0,6.0,9.7,237.0,174.67,119.8
2018,2,26,16,45,538.5,62.0,5.75,9.5,191.5,125.25,78.13
2018,2,26,17,0,485.0,54.0,5.5,9.3,146.0,81.56,45.99
2018,2,26,17,15,361.0,44.0,5.35,9.1,101.0,40.84,24.56
2018,2,26,17,30,237.0,34.0,5.2,8.9,56.0,26.53,15.83
2018,2,26,17,45,134.5,19.5,5.05,8.75,30.5,19.17,0.0
2018,2,26,18,0,32.0,5.0,4.9,8.6,5.0,4.91,0.0
2018,2,26,18,15,16.0,2.5,4.75,8.5,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.5,8.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.95,8.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.1,8.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.4,8.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.6,8.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.0,8.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.2,8.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.2,7.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.15,7.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.1,7.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.05,7.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.0,7.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,6.95,7.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,6.9,7.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,6.95,7.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.0,7.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.05,7.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.1,7.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.1,7.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.1,7.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,6.9,7.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,6.85,7.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,6.8,6.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.75,6.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.7,6.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.6,6.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.5,6.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.45,6.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.4,6.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.35,6.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.3,6.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.35,6.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.4,6.8,0.0,0.0,0.0
2018,2,27,6,45,59.0,9.0,6.45,7.05,12.0,21.44,0.0
2018,2,27,7,0,118.0,18.0,6.5,7.3,24.0,58.13,0.0
2018,2,27,7,15,273.5,30.0,6.5,7.55,64.0,135.72,95.77
2018,2,27,7,30,429.0,42.0,6.5,7.8,104.0,219.91,173.84
2018,2,27,7,45,490.0,52.0,6.55,8.05,149.5,278.0,228.66
2018,2,27,8,0,551.0,62.0,6.6,8.3,195.0,341.14,286.73
2018,2,27,8,15,677.5,60.5,6.45,8.55,260.0,426.37,362.16
2018,2,27,8,30,804.0,59.0,6.3,8.8,325.0,523.97,446.13
2018,2,27,8,45,834.5,62.0,6.15,9.05,374.5,578.0,491.88
2018,2,27,9,0,865.0,65.0,6.0,9.3,424.0,628.08,533.15
2018,2,27,9,15,886.0,68.0,5.8,9.5,469.5,675.2,570.13
2018,2,27,9,30,907.0,71.0,5.6,9.7,515.0,720.98,603.69
2018,2,27,9,45,921.5,73.5,5.4,9.95,555.0,759.76,630.96
2018,2,27,10,0,936.0,76.0,5.2,10.2,595.0,796.21,655.92
2018,2,27,10,15,946.5,78.0,5.1,10.4,629.0,826.39,676.36
2018,2,27,10,30,957.0,80.0,5.0,10.6,663.0,853.58,694.38
2018,2,27,10,45,965.5,81.5,4.85,10.8,690.5,875.43,707.95
2018,2,27,11,0,974.0,83.0,4.7,11.0,718.0,893.88,718.94
2018,2,27,11,15,979.5,84.5,4.65,11.15,737.5,906.32,726.39
2018,2,27,11,30,985.0,86.0,4.6,11.3,757.0,915.08,731.28
2018,2,27,11,45,986.5,86.5,4.55,11.45,767.0,915.67,730.36
2018,2,27,12,0,988.0,87.0,4.5,11.6,777.0,912.49,726.91
2018,2,27,12,15,986.5,87.5,4.45,11.75,778.0,903.09,719.13
2018,2,27,12,30,985.0,88.0,4.4,11.9,779.0,890.01,708.87
2018,2,27,12,45,982.5,88.0,4.35,12.0,772.0,871.99,695.31
2018,2,27,13,0,980.0,88.0,4.3,12.1,765.0,850.48,679.36
2018,2,27,13,15,975.5,88.0,4.25,12.15,750.5,824.09,660.05
2018,2,27,13,30,971.0,88.0,4.2,12.2,736.0,794.54,638.48
2018,2,27,13,45,963.5,86.5,4.1,12.3,712.5,758.36,611.66
2018,2,27,14,0,956.0,85.0,4.0,12.4,689.0,719.55,582.52
2018,2,27,14,15,923.5,88.5,3.9,12.4,650.0,667.9,541.65
2018,2,27,14,30,891.0,92.0,3.8,12.4,611.0,616.6,500.38
2018,2,27,14,45,839.5,96.0,3.75,12.4,561.5,554.55,450.08
2018,2,27,15,0,788.0,100.0,3.7,12.4,512.0,494.62,400.51
2018,2,27,15,15,778.5,94.5,3.7,12.4,474.5,446.87,359.65
2018,2,27,15,30,769.0,89.0,3.7,12.4,437.0,398.36,316.93
2018,2,27,15,45,720.0,87.5,3.8,12.2,386.5,338.22,264.54
2018,2,27,16,0,671.0,86.0,3.9,12.0,336.0,282.79,215.28
2018,2,27,16,15,641.5,77.5,3.85,11.5,290.0,229.59,167.24
2018,2,27,16,30,612.0,69.0,3.8,11.0,244.0,178.87,121.7
2018,2,27,16,45,575.0,60.0,3.75,10.55,199.5,129.41,79.6
2018,2,27,17,0,538.0,51.0,3.7,10.1,155.0,83.76,45.45
2018,2,27,17,15,410.0,42.0,3.7,9.8,107.5,40.5,23.03
2018,2,27,17,30,282.0,33.0,3.7,9.5,60.0,26.44,16.08
2018,2,27,17,45,161.0,19.5,3.7,9.15,33.0,15.46,0.0
2018,2,27,18,0,40.0,6.0,3.7,8.8,6.0,5.9,0.0
2018,2,27,18,15,20.0,3.0,3.65,8.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,28,6,45,74.5,10.0,2.3,8.2,14.0,25.95,0.0
2018,2,28,7,0,149.0,20.0,2.3,8.5,28.0,69.91,0.0
2018,2,28,7,15,229.5,33.0,2.4,8.8,60.0,125.19,89.46
2018,2,28,7,30,310.0,46.0,2.5,9.1,92.0,180.5,141.82
2018,2,28,7,45,210.5,63.5,2.6,9.4,100.0,166.87,135.5
2018,2,28,8,0,111.0,81.0,2.7,9.7,108.0,143.4,117.8
2018,2,28,8,15,71.0,91.0,2.75,9.85,109.5,137.59,113.45
2018,2,28,8,30,31.0,101.0,2.8,10.0,111.0,122.17,100.0
2018,2,28,8,45,93.5,131.0,2.85,10.2,168.5,200.25,166.89
2018,2,28,9,0,156.0,161.0,2.9,10.4,226.0,276.64,230.98
2018,2,28,9,15,109.5,179.0,2.95,10.6,227.0,269.83,223.61
2018,2,28,9,30,63.0,197.0,3.0,10.8,228.0,251.54,206.83
2018,2,28,9,45,46.5,207.0,3.1,11.0,231.0,250.77,205.2
2018,2,28,10,0,30.0,217.0,3.2,11.2,234.0,249.07,202.7
2018,2,28,10,15,35.5,233.0,3.25,11.35,254.0,270.36,219.59
2018,2,28,10,30,41.0,249.0,3.3,11.5,274.0,291.71,236.36
2018,2,28,10,45,94.5,274.0,3.35,11.6,335.0,361.94,293.6
2018,2,28,11,0,148.0,299.0,3.4,11.7,396.0,441.65,356.95
2018,2,28,11,15,224.5,303.0,3.45,11.75,455.0,508.83,410.59
2018,2,28,11,30,301.0,307.0,3.5,11.8,514.0,584.3,469.54
2018,2,28,11,45,335.0,304.0,3.55,11.85,537.0,607.26,487.19
2018,2,28,12,0,369.0,301.0,3.6,11.9,560.0,628.78,503.97
2018,2,28,12,15,370.0,301.5,3.55,11.95,562.0,625.15,500.66
2018,2,28,12,30,371.0,302.0,3.5,12.0,564.0,620.06,496.42
2018,2,28,12,45,257.0,312.0,3.5,12.0,492.5,532.44,426.91
2018,2,28,13,0,143.0,322.0,3.5,12.0,421.0,441.77,354.3
2018,2,28,13,15,116.5,315.0,3.5,12.0,395.0,409.58,328.98
2018,2,28,13,30,90.0,308.0,3.5,12.0,369.0,373.61,300.36
2018,2,28,13,45,118.5,301.0,3.45,12.0,378.0,386.51,311.48
2018,2,28,14,0,147.0,294.0,3.4,12.0,387.0,392.54,316.92
2018,2,28,14,15,105.0,265.5,3.35,11.95,330.5,327.58,264.97
2018,2,28,14,30,63.0,237.0,3.3,11.9,274.0,269.52,218.16
2018,2,28,14,45,60.5,218.5,3.25,11.85,252.5,246.35,199.78
2018,2,28,15,0,58.0,200.0,3.2,11.8,231.0,223.44,181.35
2018,2,28,15,15,41.5,177.0,3.2,11.8,198.0,190.14,154.15
2018,2,28,15,30,25.0,154.0,3.2,11.8,165.0,158.59,128.28
2018,2,28,15,45,68.5,147.5,3.2,11.7,174.0,165.62,133.74
2018,2,28,16,0,112.0,141.0,3.2,11.6,183.0,167.73,134.19
2018,2,28,16,15,103.0,123.5,3.2,11.5,158.0,141.68,111.88
2018,2,28,16,30,94.0,106.0,3.2,11.4,133.0,116.62,90.41
2018,2,28,16,45,60.0,85.5,3.2,11.3,101.5,87.78,66.97
2018,2,28,17,0,26.0,65.0,3.2,11.2,70.0,62.22,46.49
2018,2,28,17,15,14.0,46.0,3.25,11.15,48.5,42.63,30.03
2018,2,28,17,30,2.0,27.0,3.3,11.1,27.0,25.86,15.77
2018,2,28,17,45,7.0,15.5,3.35,11.0,15.5,14.75,0.0
2018,2,28,18,0,12.0,4.0,3.4,10.9,4.0,3.93,0.0
2018,2,28,18,15,6.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.8,11.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.25,11.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.25,11.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.25,11.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.0,11.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.3,11.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.4,11.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.55,11.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.8,11.75,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.9,11.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.15,11.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.2,11.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.25,11.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.3,11.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.2,11.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,3,1,6,45,1.0,1.5,8.05,12.05,1.5,1.69,0.0
2018,3,1,7,0,2.0,3.0,8.0,12.1,3.0,3.45,0.0
2018,3,1,7,15,1.0,5.5,7.8,12.15,5.5,5.62,0.0
2018,3,1,7,30,0.0,8.0,7.6,12.2,8.0,7.71,0.83
2018,3,1,7,45,0.0,11.5,7.35,12.25,11.5,11.08,3.82
2018,3,1,8,0,0.0,15.0,7.1,12.3,15.0,14.46,6.8
2018,3,1,8,15,0.0,21.0,6.9,12.3,21.0,20.26,11.82
2018,3,1,8,30,0.0,27.0,6.7,12.3,27.0,26.06,16.81
2018,3,1,8,45,0.0,36.5,6.5,12.35,36.5,35.24,24.65
2018,3,1,9,0,0.0,46.0,6.3,12.4,46.0,44.43,32.43
2018,3,1,9,15,0.0,68.5,6.15,12.4,68.5,66.22,50.86
2018,3,1,9,30,0.0,91.0,6.0,12.4,91.0,88.22,69.29
2018,3,1,9,45,1.0,107.0,5.85,12.45,107.5,104.94,83.15
2018,3,1,10,0,2.0,123.0,5.7,12.5,124.0,121.74,96.98
2018,3,1,10,15,7.5,132.5,5.6,12.5,137.0,135.51,108.42
2018,3,1,10,30,13.0,142.0,5.5,12.5,150.0,149.48,119.99
2018,3,1,10,45,28.0,192.0,5.4,12.5,210.0,218.75,177.14
2018,3,1,11,0,43.0,242.0,5.3,12.5,270.0,284.31,230.33
2018,3,1,11,15,36.5,236.0,5.35,12.5,260.5,271.83,219.71
2018,3,1,11,30,30.0,230.0,5.4,12.5,251.0,259.33,209.23
2018,3,1,11,45,36.0,243.5,5.4,12.45,269.0,277.85,224.27
2018,3,1,12,0,42.0,257.0,5.4,12.4,287.0,296.11,239.02
2018,3,1,12,15,33.5,242.0,5.5,12.35,266.0,272.23,219.54
2018,3,1,12,30,25.0,227.0,5.6,12.3,245.0,248.65,200.32
2018,3,1,12,45,39.0,252.5,5.7,12.3,280.0,285.07,230.24
2018,3,1,13,0,53.0,278.0,5.8,12.3,315.0,320.69,259.28
2018,3,1,13,15,59.5,285.0,5.9,12.3,326.0,330.61,267.49
2018,3,1,13,30,66.0,292.0,6.0,12.3,337.0,339.89,275.25
2018,3,1,13,45,78.5,289.5,6.1,12.3,341.0,342.97,278.29
2018,3,1,14,0,91.0,287.0,6.2,12.3,345.0,344.99,280.45
2018,3,1,14,15,85.0,269.0,6.2,12.3,321.5,318.72,259.38
2018,3,1,14,30,79.0,251.0,6.2,12.3,298.0,292.86,238.58
2018,3,1,14,45,121.5,236.0,6.25,12.3,303.0,298.96,244.37
2018,3,1,15,0,164.0,221.0,6.3,12.3,308.0,298.68,244.42
2018,3,1,15,15,193.0,206.0,6.3,12.3,300.5,288.12,235.4
2018,3,1,15,30,222.0,191.0,6.3,12.3,293.0,274.47,223.23
2018,3,1,15,45,428.0,141.5,6.35,12.3,313.0,288.73,230.84
2018,3,1,16,0,634.0,92.0,6.4,12.3,333.0,280.56,216.0
2018,3,1,16,15,647.0,79.5,6.4,12.15,297.0,235.86,173.19
2018,3,1,16,30,660.0,67.0,6.4,12.0,261.0,189.06,128.66
2018,3,1,16,45,472.5,67.5,6.4,11.9,193.0,124.96,80.18
2018,3,1,17,0,285.0,68.0,6.4,11.8,125.0,80.74,52.01
2018,3,1,17,15,198.5,52.5,6.5,11.7,86.5,46.23,30.01
2018,3,1,17,30,112.0,37.0,6.6,11.6,48.0,30.45,19.76
2018,3,1,17,45,72.5,22.5,6.7,11.5,28.0,18.81,0.0
2018,3,1,18,0,33.0,8.0,6.8,11.4,8.0,7.86,0.0
2018,3,1,18,15,16.5,4.0,6.95,11.35,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.25,11.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.4,11.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.4,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.4,11.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.4,10.95,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.4,10.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.4,10.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.3,10.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.7,10.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,2.7,9.2,4.0,3.93,0.0
2018,3,2,7,0,0.0,8.0,2.8,9.5,8.0,7.71,0.0
2018,3,2,7,15,0.0,16.5,3.1,9.75,16.5,15.91,7.38
2018,3,2,7,30,0.0,25.0,3.4,10.0,25.0,24.12,14.9
2018,3,2,7,45,2.0,41.0,3.7,10.2,41.5,40.45,29.21
2018,3,2,8,0,4.0,57.0,4.0,10.4,58.0,57.24,43.88
2018,3,2,8,15,195.0,85.0,4.3,10.55,152.0,201.73,169.2
2018,3,2,8,30,386.0,113.0,4.6,10.7,246.0,358.0,301.98
2018,3,2,8,45,469.0,120.0,4.9,10.8,305.0,431.32,363.77
2018,3,2,9,0,552.0,127.0,5.2,10.9,364.0,509.85,429.1
2018,3,2,9,15,674.5,113.0,5.45,11.0,432.5,600.05,503.57
2018,3,2,9,30,797.0,99.0,5.7,11.1,501.0,689.56,575.85
2018,3,2,9,45,795.5,105.5,5.95,11.2,532.5,718.06,597.09
2018,3,2,10,0,794.0,112.0,6.2,11.3,564.0,743.66,616.27
2018,3,2,10,15,577.0,185.0,6.3,11.35,523.5,669.4,554.43
2018,3,2,10,30,360.0,258.0,6.4,11.4,483.0,575.71,474.46
2018,3,2,10,45,297.5,284.0,6.55,11.4,475.0,557.0,457.62
2018,3,2,11,0,235.0,310.0,6.7,11.4,467.0,526.58,431.34
2018,3,2,11,15,231.0,316.5,6.75,11.4,474.0,530.26,433.79
2018,3,2,11,30,227.0,323.0,6.8,11.4,481.0,532.98,435.45
2018,3,2,11,45,162.0,304.5,6.85,11.45,418.0,456.56,372.87
2018,3,2,12,0,97.0,286.0,6.9,11.5,355.0,372.71,303.85
2018,3,2,12,15,59.5,245.5,6.95,11.45,288.0,297.37,242.1
2018,3,2,12,30,22.0,205.0,7.0,11.4,221.0,223.52,180.78
2018,3,2,12,45,11.0,146.5,7.05,11.4,154.5,151.42,121.26
2018,3,2,13,0,0.0,88.0,7.1,11.4,88.0,85.2,65.93
2018,3,2,13,15,83.5,188.5,7.15,11.35,245.5,254.91,209.18
2018,3,2,13,30,167.0,289.0,7.2,11.3,403.0,415.28,340.74
2018,3,2,13,45,152.0,292.5,7.2,11.3,393.5,401.7,329.1
2018,3,2,14,0,137.0,296.0,7.2,11.3,384.0,388.44,318.07
2018,3,2,14,15,129.0,277.0,7.15,11.2,357.0,357.62,293.29
2018,3,2,14,30,121.0,258.0,7.1,11.1,330.0,327.27,268.73
2018,3,2,14,45,128.0,242.5,7.1,11.05,314.5,309.12,254.15
2018,3,2,15,0,135.0,227.0,7.1,11.0,299.0,290.19,238.67
2018,3,2,15,15,239.5,199.0,7.1,11.0,315.0,304.22,250.22
2018,3,2,15,30,344.0,171.0,7.1,11.0,331.0,306.54,250.44
2018,3,2,15,45,288.5,156.5,6.9,10.75,281.5,253.52,205.17
2018,3,2,16,0,233.0,142.0,6.7,10.5,232.0,205.87,164.59
2018,3,2,16,15,269.5,123.0,6.65,10.4,213.5,182.92,142.3
2018,3,2,16,30,306.0,104.0,6.6,10.3,195.0,155.86,115.87
2018,3,2,16,45,245.0,88.5,6.55,10.15,152.5,114.08,81.62
2018,3,2,17,0,184.0,73.0,6.5,10.0,110.0,79.1,54.91
2018,3,2,17,15,135.0,55.0,6.45,9.9,78.0,49.36,33.8
2018,3,2,17,30,86.0,37.0,6.4,9.8,46.0,30.47,20.16
2018,3,2,17,45,48.5,22.0,6.4,9.65,26.5,19.37,0.0
2018,3,2,18,0,11.0,7.0,6.4,9.5,7.0,6.88,0.0
2018,3,2,18,15,5.5,3.5,6.25,9.4,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.65,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,8.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,6,15,0.5,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,3,6,30,1.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,3,6,45,74.0,14.0,3.05,8.9,19.0,30.5,0.0
2018,3,3,7,0,147.0,28.0,3.1,9.1,38.0,83.1,30.96
2018,3,3,7,15,244.0,40.5,3.2,9.25,73.5,141.13,105.29
2018,3,3,7,30,341.0,53.0,3.3,9.4,109.0,203.82,162.25
2018,3,3,7,45,198.5,46.5,3.4,9.5,82.0,149.11,121.54
2018,3,3,8,0,56.0,40.0,3.5,9.6,55.0,69.74,55.14
2018,3,3,8,15,183.0,74.5,3.55,9.65,136.5,183.48,154.2
2018,3,3,8,30,310.0,109.0,3.6,9.7,218.0,311.5,263.15
2018,3,3,8,45,441.5,117.5,3.65,9.7,296.5,413.38,348.7
2018,3,3,9,0,573.0,126.0,3.7,9.7,375.0,527.48,442.02
2018,3,3,9,15,673.0,116.0,3.8,9.75,437.5,604.98,504.47
2018,3,3,9,30,773.0,106.0,3.9,9.8,500.0,686.15,568.53
2018,3,3,9,45,687.5,121.5,3.95,9.85,491.5,661.75,547.7
2018,3,3,10,0,602.0,137.0,4.0,9.9,483.0,630.08,521.33
2018,3,3,10,15,476.5,157.5,4.1,9.9,441.0,561.34,465.28
2018,3,3,10,30,351.0,178.0,4.2,9.9,399.0,490.45,406.55
2018,3,3,10,45,579.5,157.0,4.25,9.9,538.5,663.84,546.97
2018,3,3,11,0,808.0,136.0,4.3,9.9,678.0,833.15,674.51
2018,3,3,11,15,728.5,163.5,4.35,9.9,662.0,804.11,651.26
2018,3,3,11,30,649.0,191.0,4.4,9.9,646.0,767.41,623.18
2018,3,3,11,45,395.5,242.0,4.45,9.9,520.5,602.88,491.77
2018,3,3,12,0,142.0,293.0,4.5,9.9,395.0,425.58,346.17
2018,3,3,12,15,76.5,234.5,4.55,9.85,289.5,300.11,244.93
2018,3,3,12,30,11.0,176.0,4.6,9.8,184.0,180.99,145.88
2018,3,3,12,45,91.5,214.0,4.65,9.8,279.0,293.18,240.6
2018,3,3,13,0,172.0,252.0,4.7,9.8,374.0,392.63,322.59
2018,3,3,13,15,277.0,266.0,4.7,9.75,458.0,486.71,399.47
2018,3,3,13,30,382.0,280.0,4.7,9.7,542.0,568.69,465.31
2018,3,3,13,45,318.5,278.5,4.7,9.65,492.0,509.0,416.9
2018,3,3,14,0,255.0,277.0,4.7,9.6,442.0,452.25,370.92
2018,3,3,14,15,203.0,227.5,4.7,9.5,355.5,358.39,295.52
2018,3,3,14,30,151.0,178.0,4.7,9.4,269.0,266.31,220.18
2018,3,3,14,45,228.5,159.5,4.7,9.35,287.5,285.25,236.84
2018,3,3,15,0,306.0,141.0,4.7,9.3,306.0,296.84,246.3
2018,3,3,15,15,413.0,141.0,4.7,9.3,345.5,330.04,272.16
2018,3,3,15,30,520.0,141.0,4.7,9.3,385.0,351.98,286.92
2018,3,3,15,45,585.5,114.5,4.55,9.1,363.0,322.85,258.65
2018,3,3,16,0,651.0,88.0,4.4,8.9,341.0,284.9,221.34
2018,3,3,16,15,673.0,75.5,4.25,8.75,306.5,241.61,179.1
2018,3,3,16,30,695.0,63.0,4.1,8.6,272.0,196.86,135.42
2018,3,3,16,45,640.5,57.0,3.9,8.45,222.0,140.95,87.31
2018,3,3,17,0,586.0,51.0,3.7,8.3,172.0,92.41,50.39
2018,3,3,17,15,490.5,43.0,3.6,8.2,125.0,46.93,25.14
2018,3,3,17,30,395.0,35.0,3.5,8.1,78.0,27.44,17.94
2018,3,3,17,45,241.5,23.0,3.4,8.0,45.0,18.81,0.0
2018,3,3,18,0,88.0,11.0,3.3,7.9,12.0,10.81,0.0
2018,3,3,18,15,44.0,5.5,3.25,7.85,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
