Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,15,2.0,19.0,2.95,10.8,19.0,18.84,4.5
2018,4,3,6,30,0.0,32.0,3.0,11.1,32.0,31.38,20.24
2018,4,3,6,45,2.0,52.5,3.05,11.4,53.0,53.3,39.55
2018,4,3,7,0,4.0,73.0,3.1,11.7,74.0,75.11,58.62
2018,4,3,7,15,45.5,99.0,3.05,11.95,113.5,125.06,101.35
2018,4,3,7,30,87.0,125.0,3.0,12.2,153.0,181.58,149.33
2018,4,3,7,45,184.5,143.0,2.95,12.45,215.5,258.57,214.29
2018,4,3,8,0,282.0,161.0,2.9,12.7,278.0,351.5,290.95
2018,4,3,8,15,317.5,177.5,2.95,13.0,325.0,404.47,333.23
2018,4,3,8,30,353.0,194.0,3.0,13.3,372.0,459.68,376.55
2018,4,3,8,45,350.0,215.5,3.0,13.6,406.0,494.37,402.11
2018,4,3,9,0,347.0,237.0,3.0,13.9,440.0,527.69,426.17
2018,4,3,9,15,344.5,258.0,3.0,14.15,472.0,559.43,448.69
2018,4,3,9,30,342.0,279.0,3.0,14.4,504.0,589.74,469.79
2018,4,3,9,45,543.5,224.0,3.05,14.65,605.0,718.85,569.87
2018,4,3,10,0,745.0,169.0,3.1,14.9,706.0,851.72,666.51
2018,4,3,10,15,820.5,146.5,3.05,15.1,760.5,905.29,701.25
2018,4,3,10,30,896.0,124.0,3.0,15.3,815.0,956.55,734.44
2018,4,3,10,45,904.0,123.5,2.95,15.45,838.5,973.58,743.91
2018,4,3,11,0,912.0,123.0,2.9,15.6,862.0,987.35,751.52
2018,4,3,11,15,908.5,127.0,2.8,15.75,875.0,991.71,752.39
2018,4,3,11,30,905.0,131.0,2.7,15.9,888.0,992.49,751.05
2018,4,3,11,45,915.0,127.0,2.65,16.05,898.0,994.06,750.86
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,992.07,748.41
2018,4,3,12,15,901.0,134.5,2.65,16.3,899.0,971.17,734.5
2018,4,3,12,30,877.0,146.0,2.7,16.4,890.0,951.89,721.9
2018,4,3,12,45,863.5,151.0,2.75,16.45,877.0,927.84,706.19
2018,4,3,13,0,850.0,156.0,2.8,16.5,864.0,901.09,688.63
2018,4,3,13,15,826.5,163.0,3.0,16.45,840.5,865.49,666.16
2018,4,3,13,30,803.0,170.0,3.2,16.4,817.0,828.19,642.12
2018,4,3,13,45,808.0,161.5,3.35,16.4,796.0,796.44,621.25
2018,4,3,14,0,813.0,153.0,3.5,16.4,775.0,761.87,598.05
2018,4,3,14,15,835.5,137.5,3.7,16.3,754.0,730.02,576.62
2018,4,3,14,30,858.0,122.0,3.9,16.2,733.0,694.13,550.99
2018,4,3,14,45,843.5,119.5,4.1,16.05,694.0,643.99,513.25
2018,4,3,15,0,829.0,117.0,4.3,15.9,655.0,593.07,473.99
2018,4,3,15,15,790.0,117.0,4.3,15.9,602.0,531.16,424.19
2018,4,3,15,30,751.0,117.0,4.3,15.9,549.0,469.96,373.88
2018,4,3,15,45,734.5,110.0,4.45,15.5,502.5,415.45,328.37
2018,4,3,16,0,718.0,103.0,4.6,15.1,456.0,361.57,281.83
2018,4,3,16,15,643.0,103.0,4.55,14.8,393.5,296.59,226.06
2018,4,3,16,30,568.0,103.0,4.5,14.5,331.0,239.24,176.67
2018,4,3,16,45,558.5,89.5,4.5,14.2,287.5,190.66,133.0
2018,4,3,17,0,549.0,76.0,4.5,13.9,244.0,142.94,91.41
2018,4,3,17,15,489.5,68.0,4.4,13.55,196.5,96.95,57.26
2018,4,3,17,30,430.0,60.0,4.3,13.2,149.0,57.97,35.36
2018,4,3,17,45,340.0,50.0,4.25,12.85,107.5,37.66,27.52
2018,4,3,18,0,250.0,40.0,4.2,12.5,66.0,31.14,20.49
2018,4,3,18,15,142.5,24.5,4.05,12.3,37.5,19.53,0.0
2018,4,3,18,30,35.0,9.0,3.9,12.1,9.0,8.85,0.0
2018,4,3,18,45,17.5,4.5,3.8,11.9,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,6.5,5.5,2.95,10.85,5.5,0.0,0.0
2018,4,4,6,0,13.0,11.0,3.0,11.0,11.0,13.22,0.0
2018,4,4,6,15,67.0,27.5,3.1,11.25,35.0,51.86,24.91
2018,4,4,6,30,121.0,44.0,3.2,11.5,59.0,91.23,66.61
2018,4,4,6,45,182.0,61.5,3.35,11.7,96.5,138.04,107.87
2018,4,4,7,0,243.0,79.0,3.5,11.9,134.0,191.34,154.79
2018,4,4,7,15,251.5,98.0,3.35,12.15,168.0,228.58,188.06
2018,4,4,7,30,260.0,117.0,3.2,12.4,202.0,266.23,220.59
2018,4,4,7,45,314.5,132.5,3.1,12.6,252.5,325.82,270.55
2018,4,4,8,0,369.0,148.0,3.0,12.8,303.0,397.48,328.89
2018,4,4,8,15,390.5,164.0,2.9,13.05,346.5,445.29,366.45
2018,4,4,8,30,412.0,180.0,2.8,13.3,390.0,493.86,403.71
2018,4,4,8,45,440.0,192.0,2.65,13.5,435.0,543.32,440.84
2018,4,4,9,0,468.0,204.0,2.5,13.7,480.0,593.49,477.53
2018,4,4,9,15,470.0,212.5,2.45,13.9,507.0,619.44,495.34
2018,4,4,9,30,472.0,221.0,2.4,14.1,534.0,643.87,511.9
2018,4,4,9,45,367.0,267.5,2.3,14.3,519.0,607.2,479.95
2018,4,4,10,0,262.0,314.0,2.2,14.5,504.0,573.0,449.85
2018,4,4,10,15,384.0,297.5,2.15,14.6,589.0,668.52,522.51
2018,4,4,10,30,506.0,281.0,2.1,14.7,674.0,776.14,600.34
2018,4,4,10,45,414.5,325.5,2.0,14.8,653.5,743.03,571.29
2018,4,4,11,0,323.0,370.0,1.9,14.9,633.0,698.92,535.89
2018,4,4,11,15,429.0,338.5,1.85,15.0,694.5,772.19,590.0
2018,4,4,11,30,535.0,307.0,1.8,15.1,756.0,837.55,636.48
2018,4,4,11,45,504.5,323.0,1.75,15.25,749.5,821.77,622.79
2018,4,4,12,0,474.0,339.0,1.7,15.4,743.0,803.96,608.64
2018,4,4,12,15,445.5,350.0,1.85,15.45,729.5,781.23,593.41
2018,4,4,12,30,417.0,361.0,2.0,15.5,716.0,757.23,577.09
2018,4,4,12,45,307.5,378.0,2.15,15.6,638.5,662.1,508.03
2018,4,4,13,0,198.0,395.0,2.3,15.7,561.0,570.18,439.77
2018,4,4,13,15,359.0,344.5,2.55,15.7,638.0,651.8,505.88
2018,4,4,13,30,520.0,294.0,2.8,15.7,715.0,723.23,562.3
2018,4,4,13,45,408.5,319.0,3.0,15.7,643.5,641.21,500.48
2018,4,4,14,0,297.0,344.0,3.2,15.7,572.0,562.81,441.03
2018,4,4,14,15,297.5,332.5,3.25,15.6,553.0,537.91,423.31
2018,4,4,14,30,298.0,321.0,3.3,15.5,534.0,512.23,404.44
2018,4,4,14,45,269.5,307.5,3.3,15.4,492.5,465.85,368.99
2018,4,4,15,0,241.0,294.0,3.3,15.3,451.0,421.09,334.44
2018,4,4,15,15,257.5,269.5,3.3,15.3,427.0,392.91,312.73
2018,4,4,15,30,274.0,245.0,3.3,15.3,403.0,362.49,288.56
2018,4,4,15,45,210.5,228.0,3.15,14.95,343.5,303.81,241.78
2018,4,4,16,0,147.0,211.0,3.0,14.6,284.0,251.08,199.76
2018,4,4,16,15,136.0,188.5,2.9,14.35,250.5,216.98,171.95
2018,4,4,16,30,125.0,166.0,2.8,14.1,217.0,184.16,144.88
2018,4,4,16,45,99.5,141.5,2.75,13.9,178.5,148.08,115.5
2018,4,4,17,0,74.0,117.0,2.7,13.7,140.0,117.45,90.84
2018,4,4,17,15,58.0,97.0,2.6,13.45,113.0,92.51,70.78
2018,4,4,17,30,42.0,77.0,2.5,13.2,86.0,69.63,52.65
2018,4,4,17,45,26.5,57.0,2.45,12.95,62.0,50.62,38.92
2018,4,4,18,0,11.0,37.0,2.4,12.7,38.0,33.61,22.74
2018,4,4,18,15,10.5,21.5,2.45,12.6,22.0,19.82,0.0
2018,4,4,18,30,10.0,6.0,2.5,12.5,6.0,5.9,0.0
2018,4,4,18,45,5.0,3.0,2.5,12.45,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.15,11.6,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.1,11.8,4.0,3.93,0.0
2018,4,5,6,15,0.0,9.5,2.15,12.0,9.5,9.16,0.56
2018,4,5,6,30,0.0,15.0,2.2,12.2,15.0,14.46,6.38
2018,4,5,6,45,0.0,23.5,2.2,12.45,23.5,22.67,13.65
2018,4,5,7,0,0.0,32.0,2.2,12.7,32.0,30.89,20.87
2018,4,5,7,15,2.5,48.5,2.05,12.75,49.5,48.0,35.66
2018,4,5,7,30,5.0,65.0,1.9,12.8,67.0,65.39,50.53
2018,4,5,7,45,21.0,106.0,1.7,12.9,115.0,120.01,96.77
2018,4,5,8,0,37.0,147.0,1.5,13.0,163.0,174.71,142.03
2018,4,5,8,15,92.5,184.5,1.5,13.3,230.5,252.82,206.08
2018,4,5,8,30,148.0,222.0,1.5,13.6,298.0,342.94,277.69
2018,4,5,8,45,241.5,230.0,1.5,13.95,367.5,432.73,348.05
2018,4,5,9,0,335.0,238.0,1.5,14.3,437.0,521.22,415.44
2018,4,5,9,15,192.5,247.0,1.4,14.6,363.0,418.18,332.22
2018,4,5,9,30,50.0,256.0,1.3,14.9,289.0,305.53,240.8
2018,4,5,9,45,45.5,268.5,1.2,15.2,300.0,315.38,247.81
2018,4,5,10,0,41.0,281.0,1.1,15.5,311.0,324.83,253.78
2018,4,5,10,15,40.0,279.5,1.2,15.55,309.5,322.13,251.44
2018,4,5,10,30,39.0,278.0,1.3,15.6,308.0,319.36,249.16
2018,4,5,10,45,38.5,305.0,1.35,15.7,335.5,347.04,269.73
2018,4,5,11,0,38.0,332.0,1.4,15.8,363.0,374.43,289.75
2018,4,5,11,15,54.0,353.0,1.65,15.8,398.0,410.71,317.69
2018,4,5,11,30,70.0,374.0,1.9,15.8,433.0,446.69,345.22
2018,4,5,11,45,60.5,373.5,2.1,15.75,425.0,435.66,336.86
2018,4,5,12,0,51.0,373.0,2.3,15.7,417.0,424.51,328.62
2018,4,5,12,15,38.0,344.5,2.4,15.6,377.0,381.24,296.05
2018,4,5,12,30,25.0,316.0,2.5,15.5,337.0,338.61,263.67
2018,4,5,12,45,24.5,317.0,2.6,15.4,337.5,337.65,263.36
2018,4,5,13,0,24.0,318.0,2.7,15.3,338.0,331.99,259.33
2018,4,5,13,15,20.0,297.0,2.55,15.25,313.5,306.72,239.84
2018,4,5,13,30,16.0,276.0,2.4,15.2,289.0,281.76,220.59
2018,4,5,13,45,20.5,282.5,2.3,15.15,298.5,290.65,227.89
2018,4,5,14,0,25.0,289.0,2.2,15.1,308.0,299.07,234.71
2018,4,5,14,15,18.5,259.5,2.1,15.0,273.5,264.34,207.8
2018,4,5,14,30,12.0,230.0,2.0,14.9,239.0,230.28,181.35
2018,4,5,14,45,20.0,238.0,1.9,14.8,251.5,241.93,191.15
2018,4,5,15,0,28.0,246.0,1.8,14.7,264.0,252.51,199.91
2018,4,5,15,15,26.0,230.0,1.8,14.7,246.0,234.27,185.79
2018,4,5,15,30,24.0,214.0,1.8,14.7,228.0,216.12,171.75
2018,4,5,15,45,20.0,193.0,1.65,14.5,204.0,192.69,153.38
2018,4,5,16,0,16.0,172.0,1.5,14.3,180.0,169.76,135.28
2018,4,5,16,15,33.5,158.0,1.4,14.2,172.5,159.03,126.53
2018,4,5,16,30,51.0,144.0,1.3,14.1,165.0,147.66,116.78
2018,4,5,16,45,53.5,130.0,1.2,13.95,149.0,131.14,102.95
2018,4,5,17,0,56.0,116.0,1.1,13.8,133.0,114.19,88.67
2018,4,5,17,15,28.5,90.0,0.9,13.7,98.5,84.51,65.07
2018,4,5,17,30,1.0,64.0,0.7,13.6,64.0,60.1,45.39
2018,4,5,17,45,0.5,46.5,0.5,13.45,46.5,43.88,33.04
2018,4,5,18,0,0.0,29.0,0.3,13.3,29.0,27.85,18.03
2018,4,5,18,15,3.5,17.0,0.5,13.3,17.0,16.41,0.0
2018,4,5,18,30,7.0,5.0,0.7,13.3,5.0,4.91,0.0
2018,4,5,18,45,3.5,2.5,0.95,13.25,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,5.15,13.45,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,5.2,13.5,4.0,5.85,0.0
2018,4,6,6,15,5.0,8.5,5.4,13.6,8.5,9.49,0.99
2018,4,6,6,30,0.0,13.0,5.6,13.7,13.0,12.53,4.73
2018,4,6,6,45,0.0,15.0,5.75,13.75,15.0,14.46,6.6
2018,4,6,7,0,0.0,17.0,5.9,13.8,17.0,16.39,8.37
2018,4,6,7,15,2.5,50.5,6.05,13.95,51.5,49.95,37.1
2018,4,6,7,30,5.0,84.0,6.2,14.1,86.0,84.88,66.79
2018,4,6,7,45,2.5,84.0,6.4,14.2,85.0,83.17,65.15
2018,4,6,8,0,0.0,84.0,6.6,14.3,84.0,81.44,63.43
2018,4,6,8,15,0.0,61.0,6.65,14.55,61.0,58.96,44.25
2018,4,6,8,30,0.0,38.0,6.7,14.8,38.0,36.71,25.35
2018,4,6,8,45,0.0,55.5,6.75,15.0,55.5,53.65,39.44
2018,4,6,9,0,0.0,73.0,6.8,15.2,73.0,70.61,53.39
2018,4,6,9,15,0.0,105.5,6.85,15.4,105.5,102.38,79.45
2018,4,6,9,30,0.0,138.0,6.9,15.6,138.0,134.72,105.67
2018,4,6,9,45,0.5,141.0,6.9,15.75,141.5,138.05,108.09
2018,4,6,10,0,1.0,144.0,6.9,15.9,145.0,141.42,110.57
2018,4,6,10,15,4.5,175.0,6.85,15.95,178.5,175.5,138.07
2018,4,6,10,30,8.0,206.0,6.8,16.0,212.0,209.77,165.47
2018,4,6,10,45,6.5,194.0,6.75,16.0,199.0,196.23,154.33
2018,4,6,11,0,5.0,182.0,6.7,16.0,186.0,182.75,143.31
2018,4,6,11,15,6.5,194.0,6.7,16.0,199.5,196.02,153.89
2018,4,6,11,30,8.0,206.0,6.7,16.0,213.0,209.25,164.41
2018,4,6,11,45,7.5,199.0,6.7,16.0,205.5,201.63,158.23
2018,4,6,12,0,7.0,192.0,6.7,16.0,198.0,194.03,152.1
2018,4,6,12,15,8.0,196.0,6.6,16.0,203.0,198.69,155.85
2018,4,6,12,30,9.0,200.0,6.5,16.0,208.0,203.27,159.54
2018,4,6,12,45,13.0,237.0,6.45,16.0,248.0,242.96,191.27
2018,4,6,13,0,17.0,274.0,6.4,16.0,288.0,282.36,222.55
2018,4,6,13,15,15.5,259.5,6.3,16.0,272.0,265.99,209.63
2018,4,6,13,30,14.0,245.0,6.2,16.0,256.0,249.75,196.88
2018,4,6,13,45,15.0,251.5,6.15,15.95,263.0,256.07,202.15
2018,4,6,14,0,16.0,258.0,6.1,15.9,270.0,262.2,207.28
2018,4,6,14,15,18.5,254.0,5.95,15.9,267.5,259.01,205.04
2018,4,6,14,30,21.0,250.0,5.8,15.9,265.0,255.55,202.62
2018,4,6,14,45,17.0,232.0,5.7,15.85,244.0,234.32,185.92
2018,4,6,15,0,13.0,214.0,5.6,15.8,223.0,213.5,169.51
2018,4,6,15,15,8.0,186.5,5.6,15.8,192.0,183.57,145.66
2018,4,6,15,30,3.0,159.0,5.6,15.8,161.0,154.29,122.16
2018,4,6,15,45,44.0,165.5,5.35,15.65,188.0,176.5,140.69
2018,4,6,16,0,85.0,172.0,5.1,15.5,215.0,194.36,154.95
2018,4,6,16,15,70.5,155.0,5.05,15.45,188.0,168.27,133.51
2018,4,6,16,30,56.0,138.0,5.0,15.4,161.0,143.82,113.5
2018,4,6,16,45,54.0,104.0,4.9,15.35,123.5,108.79,84.22
2018,4,6,17,0,52.0,70.0,4.8,15.3,86.0,72.32,53.51
2018,4,6,17,15,26.0,39.0,4.7,15.2,47.0,40.21,27.53
2018,4,6,17,30,0.0,8.0,4.6,15.1,8.0,7.71,0.89
2018,4,6,17,45,0.0,7.0,4.5,15.05,7.0,6.74,0.27
2018,4,6,18,0,0.0,6.0,4.4,15.0,6.0,5.78,0.0
2018,4,6,18,15,0.0,3.5,4.35,15.0,3.5,3.37,0.0
2018,4,6,18,30,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,4.3,14.95,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,7,5,45,4.0,6.5,3.8,14.05,6.5,0.0,0.0
2018,4,7,6,0,8.0,13.0,3.7,14.0,13.0,14.34,0.0
2018,4,7,6,15,26.5,30.5,3.8,14.1,33.5,39.87,23.17
2018,4,7,6,30,45.0,48.0,3.9,14.2,54.0,68.87,50.3
2018,4,7,6,45,67.0,68.5,3.95,14.25,82.0,101.33,78.7
2018,4,7,7,0,89.0,89.0,4.0,14.3,110.0,135.88,108.83
2018,4,7,7,15,145.5,109.5,4.15,14.4,154.5,188.69,154.0
2018,4,7,7,30,202.0,130.0,4.3,14.5,199.0,253.08,208.41
2018,4,7,7,45,275.0,144.0,4.4,14.6,254.0,319.03,263.66
2018,4,7,8,0,348.0,158.0,4.5,14.7,309.0,391.43,323.34
2018,4,7,8,15,392.5,170.5,4.45,14.85,360.0,457.05,375.7
2018,4,7,8,30,437.0,183.0,4.4,15.0,411.0,518.09,423.48
2018,4,7,8,45,474.0,192.0,4.35,15.1,460.0,572.05,464.87
2018,4,7,9,0,511.0,201.0,4.3,15.2,509.0,627.29,506.44
2018,4,7,9,15,573.5,195.0,4.25,15.3,564.0,687.61,551.88
2018,4,7,9,30,636.0,189.0,4.2,15.4,619.0,753.68,600.6
2018,4,7,9,45,731.5,166.5,4.2,15.5,686.0,828.4,654.14
2018,4,7,10,0,827.0,144.0,4.2,15.6,753.0,901.31,704.61
2018,4,7,10,15,843.5,143.5,4.25,15.65,786.5,931.02,724.14
2018,4,7,10,30,860.0,143.0,4.3,15.7,820.0,958.11,742.11
2018,4,7,10,45,863.5,145.5,4.4,15.8,842.0,973.43,752.34
2018,4,7,11,0,867.0,148.0,4.5,15.9,864.0,985.45,760.48
2018,4,7,11,15,869.5,150.0,4.6,15.9,879.0,992.64,765.69
2018,4,7,11,30,872.0,152.0,4.7,15.9,894.0,996.42,768.68
2018,4,7,11,45,872.5,153.5,4.85,15.9,901.0,994.35,768.16
2018,4,7,12,0,873.0,155.0,5.0,15.9,908.0,988.87,765.36
2018,4,7,12,15,864.5,161.0,5.0,15.85,906.0,976.31,756.65
2018,4,7,12,30,856.0,167.0,5.0,15.8,904.0,960.6,745.87
2018,4,7,12,45,842.5,173.5,5.0,15.8,892.5,937.92,730.1
2018,4,7,13,0,829.0,180.0,5.0,15.8,881.0,912.62,712.53
2018,4,7,13,15,800.0,187.5,5.0,15.7,853.5,872.79,684.77
2018,4,7,13,30,771.0,195.0,5.0,15.6,826.0,833.48,657.29
2018,4,7,13,45,713.0,210.0,5.0,15.55,780.0,775.88,614.82
2018,4,7,14,0,655.0,225.0,5.0,15.5,734.0,719.61,572.07
2018,4,7,14,15,711.5,196.0,5.0,15.4,728.5,704.26,562.13
2018,4,7,14,30,768.0,167.0,5.0,15.3,723.0,682.63,546.73
2018,4,7,14,45,776.0,156.0,5.0,15.2,693.0,641.51,515.02
2018,4,7,15,0,784.0,145.0,5.0,15.1,663.0,597.91,480.63
2018,4,7,15,15,764.5,141.0,5.0,15.1,618.5,543.97,436.83
2018,4,7,15,30,745.0,137.0,5.0,15.1,574.0,490.43,392.32
2018,4,7,15,45,722.0,131.5,4.9,14.85,526.0,434.64,345.13
2018,4,7,16,0,699.0,126.0,4.8,14.6,478.0,380.19,297.92
2018,4,7,16,15,666.5,119.5,4.8,14.45,426.5,323.36,248.04
2018,4,7,16,30,634.0,113.0,4.8,14.3,375.0,269.49,200.09
2018,4,7,16,45,586.0,105.5,4.75,14.15,322.0,214.69,152.25
2018,4,7,17,0,538.0,98.0,4.7,14.0,269.0,165.21,110.58
2018,4,7,17,15,467.5,88.0,4.55,13.75,217.0,115.47,73.21
2018,4,7,17,30,397.0,78.0,4.4,13.5,165.0,74.61,48.58
2018,4,7,17,45,296.5,64.0,4.25,13.25,119.0,48.64,37.26
2018,4,7,18,0,196.0,50.0,4.1,13.0,73.0,40.42,28.9
2018,4,7,18,15,109.5,31.0,3.95,12.8,42.5,25.51,7.46
2018,4,7,18,30,23.0,12.0,3.8,12.6,12.0,11.8,0.0
2018,4,7,18,45,11.5,6.0,3.65,12.45,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.5,11.3,11.5,9.34,0.0
2018,4,8,6,0,83.0,19.0,4.6,11.5,23.0,35.18,0.0
2018,4,8,6,15,201.5,35.0,4.8,11.7,60.0,101.61,66.4
2018,4,8,6,30,320.0,51.0,5.0,11.9,97.0,166.68,125.66
2018,4,8,6,45,411.5,61.5,5.15,12.15,146.0,229.66,182.01
2018,4,8,7,0,503.0,72.0,5.3,12.4,195.0,302.48,246.61
2018,4,8,7,15,563.5,79.0,5.35,12.55,248.0,365.78,302.83
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,434.12,361.9
2018,4,8,7,45,666.0,92.0,5.4,12.9,354.5,495.44,413.61
2018,4,8,8,0,708.0,98.0,5.4,13.1,408.0,559.2,465.84
2018,4,8,8,15,736.5,103.0,5.35,13.3,459.5,614.92,510.14
2018,4,8,8,30,765.0,108.0,5.3,13.5,511.0,671.1,553.63
2018,4,8,8,45,781.0,113.5,5.3,13.75,557.0,716.09,586.31
2018,4,8,9,0,797.0,119.0,5.3,14.0,603.0,762.43,619.27
2018,4,8,9,15,819.5,120.0,5.25,14.2,648.0,807.67,650.81
2018,4,8,9,30,842.0,121.0,5.2,14.4,693.0,851.55,680.91
2018,4,8,9,45,857.5,121.5,5.2,14.6,731.0,887.13,704.86
2018,4,8,10,0,873.0,122.0,5.2,14.8,769.0,920.4,727.01
2018,4,8,10,15,881.0,124.5,5.2,14.95,799.5,940.87,739.99
2018,4,8,10,30,889.0,127.0,5.2,15.1,830.0,963.86,754.88
2018,4,8,10,45,893.5,129.5,5.2,15.25,853.0,980.43,765.21
2018,4,8,11,0,898.0,132.0,5.2,15.4,876.0,993.68,773.31
2018,4,8,11,15,902.0,132.5,5.15,15.5,891.5,1000.96,777.07
2018,4,8,11,30,906.0,133.0,5.1,15.6,907.0,1004.79,778.56
2018,4,8,11,45,907.5,134.0,5.1,15.7,914.5,1003.28,776.85
2018,4,8,12,0,909.0,135.0,5.1,15.8,922.0,998.29,772.88
2018,4,8,12,15,910.0,134.0,5.1,15.85,921.0,987.33,765.0
2018,4,8,12,30,911.0,133.0,5.1,15.9,920.0,972.96,754.88
2018,4,8,12,45,910.5,131.5,5.05,15.95,911.5,953.4,740.83
2018,4,8,13,0,910.0,130.0,5.0,16.0,903.0,930.62,724.62
2018,4,8,13,15,905.0,129.5,5.05,16.0,885.5,901.89,705.04
2018,4,8,13,30,900.0,129.0,5.1,16.0,868.0,870.37,683.4
2018,4,8,13,45,892.5,128.0,5.15,16.0,842.5,833.76,657.95
2018,4,8,14,0,885.0,127.0,5.2,16.0,817.0,794.87,630.65
2018,4,8,14,15,874.0,125.5,5.25,15.95,784.0,751.85,600.16
2018,4,8,14,30,863.0,124.0,5.3,15.9,751.0,705.83,565.86
2018,4,8,14,45,848.0,122.0,5.35,15.85,711.5,655.47,526.79
2018,4,8,15,0,833.0,120.0,5.4,15.8,672.0,604.39,486.23
2018,4,8,15,15,815.0,117.0,5.4,15.8,627.5,550.29,442.09
2018,4,8,15,30,797.0,114.0,5.4,15.8,583.0,496.33,396.96
2018,4,8,15,45,771.5,110.5,5.65,15.5,534.0,437.29,347.45
2018,4,8,16,0,746.0,107.0,5.9,15.2,485.0,381.22,298.86
2018,4,8,16,15,709.5,103.0,5.95,14.95,432.0,322.9,247.33
2018,4,8,16,30,673.0,99.0,6.0,14.7,379.0,267.87,198.02
2018,4,8,16,45,624.0,93.5,6.05,14.45,325.5,212.42,149.2
2018,4,8,17,0,575.0,88.0,6.1,14.2,272.0,162.29,106.66
2018,4,8,17,15,497.5,80.0,6.0,13.85,218.5,112.77,69.63
2018,4,8,17,30,420.0,72.0,5.9,13.5,165.0,71.22,44.84
2018,4,8,17,45,314.0,58.5,5.8,13.15,117.5,44.0,33.24
2018,4,8,18,0,208.0,45.0,5.7,12.8,70.0,34.8,24.22
2018,4,8,18,15,122.0,28.5,5.55,12.65,41.5,23.64,8.0
2018,4,8,18,30,36.0,12.0,5.4,12.5,13.0,11.8,0.0
2018,4,8,18,45,18.0,6.0,5.2,12.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,6.0,1.5,12.05,6.0,5.97,0.0
2018,4,9,6,0,1.0,12.0,1.5,12.2,12.0,11.78,0.0
2018,4,9,6,15,11.0,27.5,1.6,12.6,29.0,31.26,18.55
2018,4,9,6,30,21.0,43.0,1.7,13.0,46.0,51.1,36.67
2018,4,9,6,45,12.0,61.0,1.85,13.35,63.0,65.29,49.61
2018,4,9,7,0,3.0,79.0,2.0,13.7,80.0,80.17,62.64
2018,4,9,7,15,2.0,82.5,1.95,14.05,83.0,82.27,64.47
2018,4,9,7,30,1.0,86.0,1.9,14.4,86.0,84.69,66.37
2018,4,9,7,45,64.5,132.0,1.9,14.7,160.5,173.32,140.88
2018,4,9,8,0,128.0,178.0,1.9,15.0,235.0,272.22,221.56
2018,4,9,8,15,297.5,178.0,1.85,15.35,330.5,396.45,322.03
2018,4,9,8,30,467.0,178.0,1.8,15.7,426.0,536.15,430.22
2018,4,9,8,45,576.0,163.5,1.8,16.0,497.0,622.68,494.7
2018,4,9,9,0,685.0,149.0,1.8,16.3,568.0,712.97,560.4
2018,4,9,9,15,622.0,182.5,1.75,16.65,583.0,719.97,560.91
2018,4,9,9,30,559.0,216.0,1.7,17.0,598.0,717.53,555.4
2018,4,9,9,45,574.0,225.0,1.65,17.35,635.5,754.31,579.4
2018,4,9,10,0,589.0,234.0,1.6,17.7,673.0,789.67,601.57
2018,4,9,10,15,673.5,210.0,1.6,18.05,730.5,854.89,645.78
2018,4,9,10,30,758.0,186.0,1.6,18.4,788.0,917.13,684.98
2018,4,9,10,45,763.5,190.5,1.55,18.7,811.5,934.95,693.75
2018,4,9,11,0,769.0,195.0,1.5,19.0,835.0,949.83,701.11
2018,4,9,11,15,693.0,237.5,1.5,19.25,822.0,923.97,682.82
2018,4,9,11,30,617.0,280.0,1.5,19.5,809.0,893.56,660.07
2018,4,9,11,45,595.0,295.0,1.45,19.8,808.5,882.77,650.88
2018,4,9,12,0,573.0,310.0,1.4,20.1,808.0,871.04,640.9
2018,4,9,12,15,601.0,295.0,1.35,20.3,817.0,872.99,641.97
2018,4,9,12,30,629.0,280.0,1.3,20.5,826.0,873.06,641.63
2018,4,9,12,45,593.5,288.0,1.25,20.75,799.0,834.25,614.05
2018,4,9,13,0,558.0,296.0,1.2,21.0,772.0,795.58,586.88
2018,4,9,13,15,691.0,229.0,1.05,21.15,806.5,826.12,609.11
2018,4,9,13,30,824.0,162.0,0.9,21.3,841.0,844.84,619.55
2018,4,9,13,45,732.0,197.5,0.8,21.5,787.5,780.43,575.18
2018,4,9,14,0,640.0,233.0,0.7,21.7,734.0,717.77,530.17
2018,4,9,14,15,616.5,229.5,0.85,21.6,696.5,670.64,500.61
2018,4,9,14,30,593.0,226.0,1.0,21.5,659.0,623.71,469.78
2018,4,9,14,45,545.0,228.5,1.15,21.4,610.5,566.72,430.29
2018,4,9,15,0,497.0,231.0,1.3,21.3,562.0,513.43,392.24
2018,4,9,15,15,432.0,232.5,1.3,21.3,506.5,453.38,347.27
2018,4,9,15,30,367.0,234.0,1.3,21.3,451.0,399.14,306.01
2018,4,9,15,45,422.5,200.0,1.9,20.6,430.0,369.74,285.01
2018,4,9,16,0,478.0,166.0,2.5,19.9,409.0,334.59,256.96
2018,4,9,16,15,484.0,145.5,2.75,19.35,369.5,289.34,219.07
2018,4,9,16,30,490.0,125.0,3.0,18.8,330.0,243.15,179.23
2018,4,9,16,45,361.5,120.5,3.25,18.25,260.5,181.69,131.26
2018,4,9,17,0,233.0,116.0,3.5,17.7,191.0,137.2,98.95
2018,4,9,17,15,243.5,96.5,3.6,17.15,162.5,105.64,73.04
2018,4,9,17,30,254.0,77.0,3.7,16.6,134.0,73.09,49.56
2018,4,9,17,45,214.5,60.0,3.8,16.0,99.0,48.2,36.55
2018,4,9,18,0,175.0,43.0,3.9,15.4,64.0,33.01,22.53
2018,4,9,18,15,109.0,27.0,3.65,15.15,38.0,22.5,8.37
2018,4,9,18,30,43.0,11.0,3.4,14.9,12.0,10.81,0.0
2018,4,9,18,45,21.5,5.5,3.1,14.65,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,5,45,5.5,8.5,2.35,13.2,9.0,9.19,0.0
2018,4,10,6,0,11.0,17.0,2.3,13.3,18.0,19.51,0.0
2018,4,10,6,15,38.0,36.0,2.35,13.5,41.5,52.33,34.69
2018,4,10,6,30,65.0,55.0,2.4,13.7,65.0,83.29,62.43
2018,4,10,6,45,82.0,74.0,2.5,13.95,91.5,113.21,88.86
2018,4,10,7,0,99.0,93.0,2.6,14.2,118.0,144.81,116.43
2018,4,10,7,15,65.5,105.5,2.7,14.35,123.5,141.21,114.14
2018,4,10,7,30,32.0,118.0,2.8,14.5,129.0,138.99,112.14
2018,4,10,7,45,27.0,134.5,2.9,14.7,145.0,154.44,124.67
2018,4,10,8,0,22.0,151.0,3.0,14.9,161.0,164.27,132.27
2018,4,10,8,15,12.5,145.5,3.1,15.05,151.5,152.19,121.69
2018,4,10,8,30,3.0,140.0,3.2,15.2,142.0,139.72,110.77
2018,4,10,8,45,6.5,168.0,3.3,15.3,172.0,170.74,135.8
2018,4,10,9,0,10.0,196.0,3.4,15.4,202.0,202.03,160.69
2018,4,10,9,15,10.0,204.0,3.4,15.5,210.5,210.03,166.56
2018,4,10,9,30,10.0,212.0,3.4,15.6,219.0,218.04,172.48
2018,4,10,9,45,15.0,235.5,3.35,15.7,246.5,246.28,194.59
2018,4,10,10,0,20.0,259.0,3.3,15.8,274.0,274.7,216.57
2018,4,10,10,15,23.0,273.0,3.25,15.85,291.0,291.65,229.42
2018,4,10,10,30,26.0,287.0,3.2,15.9,308.0,316.57,248.38
2018,4,10,10,45,50.5,336.0,3.15,16.0,378.0,390.8,305.65
2018,4,10,11,0,75.0,385.0,3.1,16.1,448.0,465.23,361.68
2018,4,10,11,15,57.5,358.5,3.1,16.05,407.0,419.53,326.3
2018,4,10,11,30,40.0,332.0,3.1,16.0,366.0,374.04,291.32
2018,4,10,11,45,46.0,360.0,3.1,16.0,399.5,407.58,316.89
2018,4,10,12,0,52.0,388.0,3.1,16.0,433.0,440.62,341.6
2018,4,10,12,15,79.5,406.0,3.2,15.9,475.0,482.78,374.23
2018,4,10,12,30,107.0,424.0,3.3,15.8,517.0,523.68,405.64
2018,4,10,12,45,95.0,398.5,3.4,15.7,480.5,483.2,375.53
2018,4,10,13,0,83.0,373.0,3.5,15.6,444.0,443.24,345.86
2018,4,10,13,15,43.5,272.0,3.65,15.5,309.0,305.28,239.91
2018,4,10,13,30,4.0,171.0,3.8,15.4,174.0,169.29,132.04
2018,4,10,13,45,6.0,192.5,3.9,15.3,197.0,191.5,150.28
2018,4,10,14,0,8.0,214.0,4.0,15.2,220.0,213.44,168.04
2018,4,10,14,15,8.0,212.0,4.15,15.1,218.0,210.91,166.33
2018,4,10,14,30,8.0,210.0,4.3,15.0,216.0,208.32,164.65
2018,4,10,14,45,11.5,219.5,4.4,14.9,227.5,218.91,173.62
2018,4,10,15,0,15.0,229.0,4.5,14.8,239.0,228.95,182.16
2018,4,10,15,15,13.0,210.0,4.5,14.8,218.5,208.53,166.07
2018,4,10,15,30,11.0,191.0,4.5,14.8,198.0,188.37,150.15
2018,4,10,15,45,41.0,193.5,4.8,14.55,215.0,201.21,161.21
2018,4,10,16,0,71.0,196.0,5.1,14.3,232.0,211.21,169.46
2018,4,10,16,15,124.0,171.0,5.1,14.15,226.5,198.89,158.34
2018,4,10,16,30,177.0,146.0,5.1,14.0,221.0,182.21,142.45
2018,4,10,16,45,335.5,118.0,5.15,13.9,236.0,174.48,128.99
2018,4,10,17,0,494.0,90.0,5.2,13.8,251.0,153.29,102.81
2018,4,10,17,15,290.5,69.5,5.0,13.55,160.0,84.94,54.6
2018,4,10,17,30,87.0,49.0,4.8,13.3,69.0,44.69,30.26
2018,4,10,17,45,118.5,38.5,4.65,13.05,58.0,31.67,22.44
2018,4,10,18,0,150.0,28.0,4.5,12.8,47.0,20.83,12.37
2018,4,10,18,15,110.5,21.0,4.4,12.55,31.5,16.12,5.17
2018,4,10,18,30,71.0,14.0,4.3,12.3,16.0,13.76,0.0
2018,4,10,18,45,35.5,7.0,4.25,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.5,3.85,11.35,13.0,16.55,0.0
2018,4,11,6,0,80.0,21.0,3.7,11.4,26.0,42.62,0.21
2018,4,11,6,15,136.5,34.0,3.7,11.65,51.5,79.24,54.19
2018,4,11,6,30,193.0,47.0,3.7,11.9,77.0,123.73,94.14
2018,4,11,6,45,196.0,59.5,3.7,12.1,100.0,143.26,113.66
2018,4,11,7,0,199.0,72.0,3.7,12.3,123.0,168.3,137.02
2018,4,11,7,15,326.0,89.0,3.45,12.45,195.5,265.15,219.49
2018,4,11,7,30,453.0,106.0,3.2,12.6,268.0,368.08,305.45
2018,4,11,7,45,371.0,138.5,2.95,12.7,284.5,378.41,313.11
2018,4,11,8,0,289.0,171.0,2.7,12.8,301.0,372.57,306.94
2018,4,11,8,15,278.5,195.5,2.6,12.95,333.0,404.67,331.58
2018,4,11,8,30,268.0,220.0,2.5,13.1,365.0,435.03,353.99
2018,4,11,8,45,388.0,212.5,2.35,13.2,442.5,534.52,432.15
2018,4,11,9,0,508.0,205.0,2.2,13.3,520.0,634.36,507.73
2018,4,11,9,15,455.5,238.5,2.45,13.5,535.5,643.71,512.24
2018,4,11,9,30,403.0,272.0,2.7,13.7,551.0,647.84,513.35
2018,4,11,9,45,347.5,307.0,2.9,13.85,556.5,638.5,504.34
2018,4,11,10,0,292.0,342.0,3.1,14.0,562.0,633.29,498.14
2018,4,11,10,15,359.0,335.0,3.45,14.05,616.0,691.25,543.36
2018,4,11,10,30,426.0,328.0,3.8,14.1,670.0,758.23,594.16
2018,4,11,10,45,494.0,312.0,4.1,14.15,719.0,809.2,633.16
2018,4,11,11,0,562.0,296.0,4.4,14.2,768.0,859.42,671.94
2018,4,11,11,15,586.5,292.0,4.6,14.15,792.0,879.22,687.5
2018,4,11,11,30,611.0,288.0,4.8,14.1,816.0,897.92,702.49
2018,4,11,11,45,561.0,311.5,5.0,14.05,799.0,869.34,681.31
2018,4,11,12,0,511.0,335.0,5.2,14.0,782.0,839.77,659.4
2018,4,11,12,15,420.0,365.5,5.3,13.95,732.5,777.38,611.53
2018,4,11,12,30,329.0,396.0,5.4,13.9,683.0,710.72,560.07
2018,4,11,12,45,294.0,400.5,5.5,13.9,655.0,674.92,532.94
2018,4,11,13,0,259.0,405.0,5.6,13.9,627.0,639.32,505.61
2018,4,11,13,15,230.5,396.0,5.65,13.9,591.0,592.47,469.92
2018,4,11,13,30,202.0,387.0,5.7,13.9,555.0,551.01,438.0
2018,4,11,13,45,170.0,370.5,5.7,13.9,509.0,500.57,398.81
2018,4,11,14,0,138.0,354.0,5.7,13.9,463.0,451.96,360.73
2018,4,11,14,15,328.5,295.5,5.75,13.85,541.0,526.3,424.21
2018,4,11,14,30,519.0,237.0,5.8,13.8,619.0,584.77,473.39
2018,4,11,14,45,575.0,212.0,5.85,13.75,615.0,571.28,463.32
2018,4,11,15,0,631.0,187.0,5.9,13.7,611.0,552.42,448.52
2018,4,11,15,15,472.0,218.0,5.9,13.7,523.5,462.4,374.6
2018,4,11,15,30,313.0,249.0,5.9,13.7,436.0,387.42,312.76
2018,4,11,15,45,309.0,226.5,6.05,13.55,398.5,346.25,279.02
2018,4,11,16,0,305.0,204.0,6.2,13.4,361.0,305.27,244.61
2018,4,11,16,15,190.5,184.0,6.3,13.3,278.5,232.38,185.34
2018,4,11,16,30,76.0,164.0,6.4,13.2,196.0,172.57,137.94
2018,4,11,16,45,44.5,103.0,6.5,13.15,121.0,106.44,83.36
2018,4,11,17,0,13.0,42.0,6.6,13.1,46.0,42.82,30.54
2018,4,11,17,15,21.5,37.5,6.85,12.95,43.0,38.63,26.62
2018,4,11,17,30,30.0,33.0,7.1,12.8,40.0,31.7,20.7
2018,4,11,17,45,30.5,37.5,7.35,12.65,43.0,35.76,26.11
2018,4,11,18,0,31.0,42.0,7.6,12.5,46.0,38.21,27.45
2018,4,11,18,15,17.5,26.0,7.55,12.3,28.0,24.03,11.29
2018,4,11,18,30,4.0,10.0,7.5,12.1,10.0,9.83,0.0
2018,4,11,18,45,2.0,5.0,7.45,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.15,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.6,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.8,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.05,10.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.9,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.5,13.0,5.2,10.05,17.0,22.71,0.0
2018,4,12,6,0,125.0,26.0,5.2,10.3,34.0,61.56,13.59
2018,4,12,6,15,190.0,41.0,5.35,10.55,65.5,107.14,76.07
2018,4,12,6,30,255.0,56.0,5.5,10.8,97.0,154.89,119.66
2018,4,12,6,45,375.0,67.0,5.65,11.0,152.5,226.16,182.1
2018,4,12,7,0,495.0,78.0,5.8,11.2,208.0,312.01,257.29
2018,4,12,7,15,564.5,84.5,5.75,11.35,264.0,379.41,316.7
2018,4,12,7,30,634.0,91.0,5.7,11.5,320.0,452.7,379.68
2018,4,12,7,45,670.0,97.5,5.7,11.6,373.0,511.9,429.68
2018,4,12,8,0,706.0,104.0,5.7,11.7,426.0,572.93,479.84
2018,4,12,8,15,731.0,110.5,5.6,11.85,477.0,628.0,523.56
2018,4,12,8,30,756.0,117.0,5.5,12.0,528.0,683.22,566.25
2018,4,12,8,45,750.5,129.0,5.45,12.15,567.0,721.37,593.76
2018,4,12,9,0,745.0,141.0,5.4,12.3,606.0,756.77,618.62
2018,4,12,9,15,771.5,141.5,5.35,12.4,651.5,802.97,651.52
2018,4,12,9,30,798.0,142.0,5.3,12.5,697.0,845.0,680.83
2018,4,12,9,45,820.0,142.5,5.2,12.65,738.0,885.06,707.93
2018,4,12,10,0,842.0,143.0,5.1,12.8,779.0,923.21,733.3
2018,4,12,10,15,850.5,145.5,5.05,12.9,809.5,948.9,749.89
2018,4,12,10,30,859.0,148.0,5.0,13.0,840.0,971.67,764.42
2018,4,12,10,45,865.0,150.0,5.0,13.1,863.0,988.47,775.1
2018,4,12,11,0,871.0,152.0,5.0,13.2,886.0,1002.04,783.59
2018,4,12,11,15,872.0,155.0,5.05,13.25,900.5,1008.54,787.77
2018,4,12,11,30,873.0,158.0,5.1,13.3,915.0,1011.61,789.71
2018,4,12,11,45,871.5,160.5,5.2,13.4,921.0,1008.34,787.55
2018,4,12,12,0,870.0,163.0,5.3,13.5,927.0,1001.68,783.15
2018,4,12,12,15,865.0,166.0,5.45,13.5,925.0,988.93,775.16
2018,4,12,12,30,860.0,169.0,5.6,13.5,923.0,973.02,764.95
2018,4,12,12,45,852.0,171.0,5.8,13.5,911.5,950.34,750.16
2018,4,12,13,0,844.0,173.0,6.0,13.5,900.0,924.89,733.25
2018,4,12,13,15,841.0,170.5,6.1,13.5,883.0,896.64,713.63
2018,4,12,13,30,838.0,168.0,6.2,13.5,866.0,865.74,691.97
2018,4,12,13,45,833.0,165.0,6.3,13.45,841.5,830.25,666.89
2018,4,12,14,0,828.0,162.0,6.4,13.4,817.0,792.55,639.94
2018,4,12,14,15,820.0,158.0,6.45,13.35,785.0,749.67,608.07
2018,4,12,14,30,812.0,154.0,6.5,13.3,753.0,705.18,573.58
2018,4,12,14,45,789.5,152.0,6.55,13.25,710.0,651.32,530.95
2018,4,12,15,0,767.0,150.0,6.6,13.2,667.0,597.92,487.83
2018,4,12,15,15,760.0,143.5,6.6,13.2,628.0,549.05,447.3
2018,4,12,15,30,753.0,137.0,6.6,13.2,589.0,499.41,405.12
2018,4,12,15,45,733.0,130.0,6.65,13.0,540.5,443.03,356.81
2018,4,12,16,0,713.0,123.0,6.7,12.8,492.0,387.69,308.17
2018,4,12,16,15,686.5,116.0,6.7,12.65,441.5,331.49,257.83
2018,4,12,16,30,660.0,109.0,6.7,12.5,391.0,277.56,208.81
2018,4,12,16,45,619.0,101.0,6.65,12.4,338.0,222.06,159.16
2018,4,12,17,0,578.0,93.0,6.6,12.3,285.0,171.0,114.85
2018,4,12,17,15,517.0,84.0,6.45,12.05,233.0,121.65,76.43
2018,4,12,17,30,456.0,75.0,6.3,11.8,181.0,78.37,48.92
2018,4,12,17,45,365.0,62.5,6.15,11.6,133.5,46.8,36.08
2018,4,12,18,0,274.0,50.0,6.0,11.4,86.0,38.57,27.98
2018,4,12,18,15,164.5,32.5,5.9,11.25,51.5,25.59,13.17
2018,4,12,18,30,55.0,15.0,5.8,11.1,17.0,14.74,0.0
2018,4,12,18,45,27.5,7.5,5.7,10.95,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.55,10.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,3.95,9.4,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,3.9,9.7,1.0,0.0,0.0
2018,4,13,5,45,73.0,15.0,3.9,10.05,19.5,26.57,0.0
2018,4,13,6,0,143.0,29.0,3.9,10.4,38.0,69.93,24.72
2018,4,13,6,15,257.5,42.5,3.95,10.75,78.0,127.63,91.33
2018,4,13,6,30,372.0,56.0,4.0,11.1,118.0,193.88,149.64
2018,4,13,6,45,448.5,66.0,4.05,11.45,167.0,255.56,205.03
2018,4,13,7,0,525.0,76.0,4.1,11.8,216.0,324.61,265.98
2018,4,13,7,15,583.0,82.5,4.2,12.15,270.0,388.02,321.28
2018,4,13,7,30,641.0,89.0,4.3,12.5,324.0,456.16,378.97
2018,4,13,7,45,678.5,95.0,4.35,12.85,377.0,516.04,428.31
