Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,5,15,6.0,3.5,1.0,12.05,3.5,0.0,0.0
2018,4,23,5,30,12.0,7.0,1.0,12.2,7.0,8.55,0.0
2018,4,23,5,45,43.0,21.5,0.95,12.4,25.5,32.19,2.42
2018,4,23,6,0,74.0,36.0,0.9,12.6,44.0,59.34,39.9
2018,4,23,6,15,106.0,54.5,0.85,12.85,73.0,92.87,69.62
2018,4,23,6,30,138.0,73.0,0.8,13.1,102.0,133.92,105.24
2018,4,23,6,45,122.5,95.0,0.7,13.35,126.0,154.17,123.65
2018,4,23,7,0,107.0,117.0,0.6,13.6,150.0,176.74,142.96
2018,4,23,7,15,123.0,141.5,0.55,14.0,186.0,216.58,175.5
2018,4,23,7,30,139.0,166.0,0.5,14.4,222.0,257.73,208.07
2018,4,23,7,45,111.5,186.5,0.4,14.75,235.5,268.85,215.32
2018,4,23,8,0,84.0,207.0,0.3,15.1,249.0,270.43,214.84
2018,4,23,8,15,110.5,229.5,0.3,15.45,290.5,322.97,255.0
2018,4,23,8,30,137.0,252.0,0.3,15.8,332.0,370.64,290.17
2018,4,23,8,45,202.0,271.5,0.35,16.15,400.0,446.66,346.86
2018,4,23,9,0,267.0,291.0,0.4,16.5,468.0,535.06,410.41
2018,4,23,9,15,342.5,290.5,0.4,16.95,532.0,605.87,459.72
2018,4,23,9,30,418.0,290.0,0.4,17.4,596.0,688.29,515.5
2018,4,23,9,45,606.0,227.0,0.45,17.85,694.5,803.17,595.52
2018,4,23,10,0,794.0,164.0,0.5,18.3,793.0,918.16,668.43
2018,4,23,10,15,848.0,145.0,0.5,18.6,838.0,962.38,692.74
2018,4,23,10,30,902.0,126.0,0.5,18.9,883.0,999.27,713.27
2018,4,23,10,45,891.0,135.5,0.55,19.2,899.0,1007.51,717.33
2018,4,23,11,0,880.0,145.0,0.6,19.5,915.0,1012.06,719.71
2018,4,23,11,15,650.5,260.5,0.7,19.65,834.5,920.29,663.1
2018,4,23,11,30,421.0,376.0,0.8,19.8,754.0,811.5,588.26
2018,4,23,11,45,403.0,388.0,0.9,19.95,752.0,801.93,583.7
2018,4,23,12,0,385.0,400.0,1.0,20.1,750.0,785.62,573.45
2018,4,23,12,15,416.0,386.0,1.15,20.1,763.5,798.7,585.04
2018,4,23,12,30,447.0,372.0,1.3,20.1,777.0,804.33,591.41
2018,4,23,12,45,467.0,361.0,1.45,20.15,780.0,800.2,590.86
2018,4,23,13,0,487.0,350.0,1.6,20.2,783.0,793.65,588.65
2018,4,23,13,15,497.5,337.5,1.75,20.05,772.5,774.81,578.28
2018,4,23,13,30,508.0,325.0,1.9,19.9,762.0,753.88,566.27
2018,4,23,13,45,496.5,316.5,2.05,19.8,733.5,716.92,542.21
2018,4,23,14,0,485.0,308.0,2.2,19.7,705.0,679.33,517.24
2018,4,23,14,15,459.0,305.0,2.35,19.5,669.0,635.88,487.29
2018,4,23,14,30,433.0,302.0,2.5,19.3,633.0,593.24,457.26
2018,4,23,14,45,399.5,297.5,2.6,19.1,591.0,545.14,422.3
2018,4,23,15,0,366.0,293.0,2.7,18.9,549.0,499.83,388.75
2018,4,23,15,15,336.5,279.5,2.7,18.9,503.5,450.74,351.42
2018,4,23,15,30,307.0,266.0,2.7,18.9,458.0,403.98,315.33
2018,4,23,15,45,270.0,249.0,2.95,18.35,408.5,353.19,276.57
2018,4,23,16,0,233.0,232.0,3.2,17.8,359.0,307.86,241.33
2018,4,23,16,15,263.5,199.0,3.25,17.4,329.5,271.98,211.88
2018,4,23,16,30,294.0,166.0,3.3,17.0,300.0,234.81,180.11
2018,4,23,16,45,428.0,132.0,3.35,16.6,300.5,215.06,157.89
2018,4,23,17,0,562.0,98.0,3.4,16.2,301.0,182.7,123.63
2018,4,23,17,15,491.5,90.5,3.4,15.75,247.0,133.5,85.39
2018,4,23,17,30,421.0,83.0,3.4,15.3,193.0,92.08,57.73
2018,4,23,17,45,256.5,69.5,3.4,14.85,132.0,53.12,41.47
2018,4,23,18,0,92.0,56.0,3.4,14.4,71.0,47.78,36.27
2018,4,23,18,15,59.0,38.0,3.3,14.05,46.5,33.05,22.31
2018,4,23,18,30,26.0,20.0,3.2,13.7,22.0,17.95,1.59
2018,4,23,18,45,13.0,10.0,3.1,13.4,11.0,9.83,0.0
2018,4,23,19,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.9,2.0,1.97,0.0
2018,4,24,5,45,0.0,6.5,2.1,11.15,6.5,6.26,0.0
2018,4,24,6,0,0.0,11.0,2.2,11.4,11.0,10.6,3.02
2018,4,24,6,15,0.0,17.5,2.15,11.55,17.5,16.88,8.69
2018,4,24,6,30,0.0,24.0,2.1,11.7,24.0,23.15,14.27
2018,4,24,6,45,0.0,32.5,2.05,11.9,32.5,31.37,21.45
2018,4,24,7,0,0.0,41.0,2.0,12.1,41.0,39.59,28.54
2018,4,24,7,15,0.0,55.5,1.95,12.25,55.5,53.62,40.49
2018,4,24,7,30,0.0,70.0,1.9,12.4,70.0,67.67,52.29
2018,4,24,7,45,0.0,94.5,1.85,12.55,94.5,91.85,72.45
2018,4,24,8,0,0.0,119.0,1.8,12.7,119.0,116.34,92.54
2018,4,24,8,15,1.5,146.5,1.85,12.9,147.5,145.02,115.82
2018,4,24,8,30,3.0,174.0,1.9,13.1,176.0,173.89,138.9
2018,4,24,8,45,16.0,199.0,1.9,13.3,209.5,209.32,167.37
2018,4,24,9,0,29.0,224.0,1.9,13.5,243.0,252.22,201.34
2018,4,24,9,15,29.5,254.5,2.0,13.7,275.0,285.25,226.59
2018,4,24,9,30,30.0,285.0,2.1,13.9,307.0,318.16,251.49
2018,4,24,9,45,42.0,316.0,2.15,14.1,348.5,361.84,284.79
2018,4,24,10,0,54.0,347.0,2.2,14.3,390.0,405.82,317.81
2018,4,24,10,15,94.5,375.0,2.3,14.4,453.5,473.57,369.64
2018,4,24,10,30,135.0,403.0,2.4,14.5,517.0,550.79,427.3
2018,4,24,10,45,176.0,415.0,2.45,14.65,567.5,603.01,465.79
2018,4,24,11,0,217.0,427.0,2.5,14.8,618.0,655.12,503.84
2018,4,24,11,15,208.0,436.0,2.55,14.85,621.0,654.65,502.5
2018,4,24,11,30,199.0,445.0,2.6,14.9,624.0,653.18,500.88
2018,4,24,11,45,203.5,449.5,2.65,14.95,634.0,659.25,505.27
2018,4,24,12,0,208.0,454.0,2.7,15.0,644.0,664.34,508.95
2018,4,24,12,15,228.0,448.5,2.85,15.05,656.0,672.96,516.32
2018,4,24,12,30,248.0,443.0,3.0,15.1,668.0,685.35,526.29
2018,4,24,12,45,350.0,404.0,3.1,15.15,718.0,732.04,563.61
2018,4,24,13,0,452.0,365.0,3.2,15.2,768.0,777.38,599.21
2018,4,24,13,15,493.5,337.0,3.3,15.2,769.0,771.19,596.58
2018,4,24,13,30,535.0,309.0,3.4,15.2,770.0,761.35,591.59
2018,4,24,13,45,543.0,292.0,3.5,15.15,748.5,731.15,570.98
2018,4,24,14,0,551.0,275.0,3.6,15.1,727.0,698.97,548.69
2018,4,24,14,15,710.5,200.0,3.65,15.0,759.5,721.0,569.28
2018,4,24,14,30,870.0,125.0,3.7,14.9,792.0,728.54,578.09
2018,4,24,14,45,858.0,123.0,3.75,14.8,754.0,679.71,541.08
2018,4,24,15,0,846.0,121.0,3.8,14.7,716.0,629.95,502.78
2018,4,24,15,15,837.0,116.0,3.8,14.7,674.0,578.3,461.75
2018,4,24,15,30,828.0,111.0,3.8,14.7,632.0,525.93,419.0
2018,4,24,15,45,791.5,107.0,3.75,14.45,574.0,461.49,365.97
2018,4,24,16,0,755.0,103.0,3.7,14.2,516.0,399.69,313.76
2018,4,24,16,15,732.0,99.0,3.65,13.95,468.0,343.28,264.49
2018,4,24,16,30,709.0,95.0,3.6,13.7,420.0,290.68,217.33
2018,4,24,16,45,602.5,99.0,3.6,13.5,351.5,227.57,164.11
2018,4,24,17,0,496.0,103.0,3.6,13.3,283.0,176.19,122.43
2018,4,24,17,15,432.0,91.5,3.55,13.0,230.0,127.91,84.2
2018,4,24,17,30,368.0,80.0,3.5,12.7,177.0,86.93,55.63
2018,4,24,17,45,289.5,67.5,3.45,12.4,133.5,52.36,41.24
2018,4,24,18,0,211.0,55.0,3.4,12.1,90.0,41.33,30.97
2018,4,24,18,15,149.5,39.5,3.3,11.9,60.0,32.46,22.16
2018,4,24,18,30,88.0,24.0,3.2,11.7,30.0,20.09,4.19
2018,4,24,18,45,47.0,12.5,3.1,11.5,15.5,12.29,0.0
2018,4,24,19,0,6.0,1.0,3.0,11.3,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.55,9.1,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.3,4.0,4.65,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.45,9.5,9.65,0.0
2018,4,25,6,0,0.0,15.0,2.7,9.6,15.0,14.46,6.32
2018,4,25,6,15,0.0,24.5,2.6,9.7,24.5,23.64,14.58
2018,4,25,6,30,0.0,34.0,2.5,9.8,34.0,32.82,22.76
2018,4,25,6,45,0.0,46.5,2.4,9.95,46.5,44.91,33.36
2018,4,25,7,0,0.0,59.0,2.3,10.1,59.0,57.01,43.82
2018,4,25,7,15,0.0,64.5,2.15,10.3,64.5,62.34,48.29
2018,4,25,7,30,0.0,70.0,2.0,10.5,70.0,67.67,52.67
2018,4,25,7,45,0.0,91.0,1.9,10.7,91.0,88.31,69.96
2018,4,25,8,0,0.0,112.0,1.8,10.9,112.0,109.23,87.21
2018,4,25,8,15,1.0,134.5,1.75,11.2,135.0,132.42,106.09
2018,4,25,8,30,2.0,157.0,1.7,11.5,158.0,155.72,124.77
2018,4,25,8,45,6.0,184.0,1.65,11.8,188.0,186.07,149.02
2018,4,25,9,0,10.0,211.0,1.6,12.1,218.0,216.71,173.11
2018,4,25,9,15,15.0,237.0,1.7,12.4,248.0,247.42,197.07
2018,4,25,9,30,20.0,263.0,1.8,12.7,278.0,278.38,220.93
2018,4,25,9,45,38.5,305.0,1.85,13.0,335.0,346.84,273.98
2018,4,25,10,0,57.0,347.0,1.9,13.3,392.0,408.5,320.55
2018,4,25,10,15,139.0,373.5,2.0,13.5,489.5,522.59,408.04
2018,4,25,10,30,221.0,400.0,2.1,13.7,587.0,629.89,487.73
2018,4,25,10,45,418.5,337.5,2.2,13.95,702.0,771.9,594.43
2018,4,25,11,0,616.0,275.0,2.3,14.2,817.0,902.32,689.31
2018,4,25,11,15,759.0,204.0,2.45,14.35,882.5,969.14,735.74
2018,4,25,11,30,902.0,133.0,2.6,14.5,948.0,1023.86,772.61
2018,4,25,11,45,902.0,133.5,2.7,14.65,953.0,1019.61,769.52
2018,4,25,12,0,902.0,134.0,2.8,14.8,958.0,1012.0,764.87
2018,4,25,12,15,902.5,133.0,2.9,14.8,956.0,1000.03,757.79
2018,4,25,12,30,903.0,132.0,3.0,14.8,954.0,984.79,748.57
2018,4,25,12,45,902.0,130.5,3.15,14.85,944.0,964.46,736.15
2018,4,25,13,0,901.0,129.0,3.3,14.9,934.0,941.05,721.56
2018,4,25,13,15,896.0,128.5,3.35,14.85,916.0,912.15,702.63
2018,4,25,13,30,891.0,128.0,3.4,14.8,898.0,880.6,681.78
2018,4,25,13,45,884.0,127.0,3.5,14.75,872.5,844.43,657.8
2018,4,25,14,0,877.0,126.0,3.6,14.7,847.0,806.06,631.98
2018,4,25,14,15,866.5,125.0,3.7,14.6,815.0,763.09,602.63
2018,4,25,14,30,856.0,124.0,3.8,14.5,783.0,718.74,571.74
2018,4,25,14,45,842.0,123.0,3.85,14.4,744.5,670.21,535.09
2018,4,25,15,0,828.0,122.0,3.9,14.3,706.0,620.94,496.97
2018,4,25,15,15,812.0,119.0,3.9,14.3,662.5,568.17,454.9
2018,4,25,15,30,796.0,116.0,3.9,14.3,619.0,515.41,411.74
2018,4,25,15,45,772.0,113.5,4.0,14.0,570.5,459.73,365.69
2018,4,25,16,0,748.0,111.0,4.1,13.7,522.0,403.19,317.67
2018,4,25,16,15,715.5,108.0,4.1,13.45,470.5,346.76,268.47
2018,4,25,16,30,683.0,105.0,4.1,13.2,419.0,293.15,220.78
2018,4,25,16,45,642.0,99.0,4.05,12.95,366.0,237.9,171.85
2018,4,25,17,0,601.0,93.0,4.0,12.7,313.0,186.98,127.46
2018,4,25,17,15,546.0,86.0,4.0,12.4,261.5,137.99,87.86
2018,4,25,17,30,491.0,79.0,4.0,12.1,210.0,95.42,58.37
2018,4,25,17,45,336.0,70.0,3.95,11.85,150.5,55.45,39.24
2018,4,25,18,0,181.0,61.0,3.9,11.6,91.0,48.92,37.78
2018,4,25,18,15,105.5,42.5,3.8,11.4,58.5,34.76,24.27
2018,4,25,18,30,30.0,24.0,3.7,11.2,26.0,21.22,6.18
2018,4,25,18,45,17.0,12.5,3.6,11.05,13.5,12.29,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.9,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.4,10.85,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,4.5,2.5,3.0,9.15,2.5,0.0,0.0
2018,4,26,5,30,9.0,5.0,3.1,9.3,5.0,6.24,0.0
2018,4,26,5,45,4.5,12.5,3.2,9.45,12.5,13.06,1.92
2018,4,26,6,0,0.0,20.0,3.3,9.6,20.0,19.3,10.39
2018,4,26,6,15,0.0,32.0,3.25,9.75,32.0,30.89,20.79
2018,4,26,6,30,0.0,44.0,3.2,9.9,44.0,42.5,31.1
2018,4,26,6,45,0.0,59.5,3.2,10.05,59.5,57.66,44.34
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,73.05,57.58
2018,4,26,7,15,0.0,80.0,3.2,10.45,80.0,77.73,61.42
2018,4,26,7,30,0.0,85.0,3.2,10.7,85.0,82.48,65.24
2018,4,26,7,45,0.0,96.0,3.2,10.9,96.0,93.32,74.15
2018,4,26,8,0,0.0,107.0,3.2,11.1,107.0,104.17,82.95
2018,4,26,8,15,2.5,138.5,3.2,11.35,140.0,137.51,110.47
2018,4,26,8,30,5.0,170.0,3.2,11.6,173.0,171.19,137.82
2018,4,26,8,45,10.5,199.5,3.25,11.8,206.5,205.44,165.4
2018,4,26,9,0,16.0,229.0,3.3,12.0,240.0,240.08,192.95
2018,4,26,9,15,20.0,251.0,3.35,12.25,265.5,266.03,213.14
2018,4,26,9,30,24.0,273.0,3.4,12.5,291.0,292.14,233.29
2018,4,26,9,45,28.5,296.0,3.45,12.7,318.0,328.14,261.06
2018,4,26,10,0,33.0,319.0,3.5,12.9,345.0,356.39,282.49
2018,4,26,10,15,71.5,353.5,3.6,13.05,413.0,428.88,339.35
2018,4,26,10,30,110.0,388.0,3.7,13.2,481.0,510.82,402.08
2018,4,26,10,45,398.5,312.0,3.8,13.35,662.0,726.32,571.94
2018,4,26,11,0,687.0,236.0,3.9,13.5,843.0,932.22,725.32
2018,4,26,11,15,802.5,179.0,4.0,13.6,898.5,982.53,758.8
2018,4,26,11,30,918.0,122.0,4.1,13.7,954.0,1029.17,790.71
2018,4,26,11,45,919.5,122.0,4.2,13.8,960.0,1025.84,788.12
2018,4,26,12,0,921.0,122.0,4.3,13.9,966.0,1019.08,783.77
2018,4,26,12,15,921.5,122.0,4.35,13.9,964.5,1007.95,776.61
2018,4,26,12,30,922.0,122.0,4.4,13.9,963.0,993.48,767.23
2018,4,26,12,45,920.5,121.5,4.45,13.9,953.5,973.37,753.98
2018,4,26,13,0,919.0,121.0,4.5,13.9,944.0,950.14,738.58
2018,4,26,13,15,915.5,120.0,4.55,13.9,926.5,921.64,719.42
2018,4,26,13,30,912.0,119.0,4.6,13.9,909.0,890.35,698.21
2018,4,26,13,45,907.0,117.5,4.65,13.9,884.5,854.69,673.72
2018,4,26,14,0,902.0,116.0,4.7,13.9,860.0,816.64,647.31
2018,4,26,14,15,894.0,115.0,4.7,13.85,828.5,774.64,617.58
2018,4,26,14,30,886.0,114.0,4.7,13.8,797.0,730.84,586.25
2018,4,26,14,45,875.5,111.5,4.75,13.75,759.0,682.38,549.58
2018,4,26,15,0,865.0,109.0,4.8,13.7,721.0,632.79,510.67
2018,4,26,15,15,850.5,106.5,4.8,13.7,677.5,578.73,467.03
2018,4,26,15,30,836.0,104.0,4.8,13.7,634.0,525.39,422.79
2018,4,26,15,45,816.5,101.0,4.8,13.45,586.0,469.3,375.57
2018,4,26,16,0,797.0,98.0,4.8,13.2,538.0,414.04,327.66
2018,4,26,16,15,771.0,94.0,4.8,13.05,486.5,356.65,276.82
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,301.33,226.79
2018,4,26,16,45,709.5,85.5,4.8,12.75,382.0,242.91,174.28
2018,4,26,17,0,674.0,81.0,4.8,12.6,329.0,190.52,127.71
2018,4,26,17,15,624.0,75.0,4.75,12.4,276.5,138.82,85.17
2018,4,26,17,30,574.0,69.0,4.7,12.2,224.0,92.85,52.91
2018,4,26,17,45,383.0,64.0,4.7,12.0,158.0,51.96,35.36
2018,4,26,18,0,192.0,59.0,4.7,11.8,92.0,47.44,36.47
2018,4,26,18,15,121.0,41.5,4.6,11.6,60.0,34.01,23.7
2018,4,26,18,30,50.0,24.0,4.5,11.4,28.0,21.29,7.36
2018,4,26,18,45,29.5,13.0,4.4,11.25,15.0,12.78,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.1,12.2,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.1,12.5,16.0,25.12,0.0
2018,4,27,5,45,202.0,28.0,2.1,12.8,49.5,78.7,38.36
2018,4,27,6,0,328.0,42.0,2.1,13.1,83.0,139.97,98.6
2018,4,27,6,15,379.0,53.0,2.15,13.3,121.5,186.91,141.69
2018,4,27,6,30,430.0,64.0,2.2,13.5,160.0,239.14,188.75
2018,4,27,6,45,429.5,82.0,2.2,13.7,199.5,280.18,226.26
2018,4,27,7,0,429.0,100.0,2.2,13.9,239.0,322.35,263.13
2018,4,27,7,15,562.0,94.0,2.15,14.1,309.5,410.58,335.97
2018,4,27,7,30,695.0,88.0,2.1,14.3,380.0,508.47,414.38
2018,4,27,7,45,738.0,90.0,2.1,14.45,436.0,568.55,461.22
2018,4,27,8,0,781.0,92.0,2.1,14.6,492.0,632.73,509.93
2018,4,27,8,15,803.0,95.5,2.05,14.8,542.0,685.41,547.26
2018,4,27,8,30,825.0,99.0,2.0,15.0,592.0,737.75,582.55
2018,4,27,8,45,694.0,149.5,2.0,15.15,586.0,722.86,569.33
2018,4,27,9,0,563.0,200.0,2.0,15.3,580.0,689.47,541.45
2018,4,27,9,15,607.5,200.5,2.05,15.45,633.0,748.72,584.23
2018,4,27,9,30,652.0,201.0,2.1,15.6,686.0,805.27,623.63
2018,4,27,9,45,759.0,166.5,2.15,15.75,756.5,880.85,674.56
2018,4,27,10,0,866.0,132.0,2.2,15.9,827.0,955.28,723.48
2018,4,27,10,15,872.0,135.0,2.25,16.0,855.5,973.05,733.84
2018,4,27,10,30,878.0,138.0,2.3,16.1,884.0,993.5,746.68
2018,4,27,10,45,882.0,139.5,2.35,16.2,905.0,1007.33,755.15
2018,4,27,11,0,886.0,141.0,2.4,16.3,926.0,1017.92,761.65
2018,4,27,11,15,888.0,143.0,2.45,16.4,939.5,1023.76,765.16
2018,4,27,11,30,890.0,145.0,2.5,16.5,953.0,1026.25,766.61
2018,4,27,11,45,890.5,145.5,2.55,16.55,958.5,1022.4,764.17
2018,4,27,12,0,891.0,146.0,2.6,16.6,964.0,1015.23,759.71
2018,4,27,12,15,889.0,147.0,2.7,16.6,961.5,1002.89,752.55
2018,4,27,12,30,887.0,148.0,2.8,16.6,959.0,987.38,743.34
2018,4,27,12,45,882.5,149.0,2.9,16.6,948.5,966.48,730.51
2018,4,27,13,0,878.0,150.0,3.0,16.6,938.0,942.7,715.7
2018,4,27,13,15,874.5,148.5,3.1,16.6,921.0,914.61,697.85
2018,4,27,13,30,871.0,147.0,3.2,16.6,904.0,886.44,679.85
2018,4,27,13,45,864.5,146.0,3.3,16.55,879.0,850.69,656.48
2018,4,27,14,0,858.0,145.0,3.4,16.5,854.0,812.78,631.35
2018,4,27,14,15,849.0,142.5,3.5,16.4,822.0,769.6,602.23
2018,4,27,14,30,840.0,140.0,3.6,16.3,790.0,724.86,570.92
2018,4,27,14,45,827.5,137.5,3.7,16.25,751.5,676.49,535.0
2018,4,27,15,0,815.0,135.0,3.8,16.2,713.0,627.31,497.53
2018,4,27,15,15,798.5,131.5,3.8,16.2,669.0,574.39,455.86
2018,4,27,15,30,782.0,128.0,3.8,16.2,625.0,521.56,413.18
2018,4,27,15,45,761.0,124.0,3.95,15.9,577.5,464.46,366.74
2018,4,27,16,0,740.0,120.0,4.1,15.6,530.0,410.21,321.08
2018,4,27,16,15,712.5,115.5,4.15,15.4,479.5,354.55,272.96
2018,4,27,16,30,685.0,111.0,4.2,15.2,429.0,301.2,225.85
2018,4,27,16,45,647.5,104.0,4.3,15.0,376.0,245.73,177.07
2018,4,27,17,0,610.0,97.0,4.4,14.8,323.0,194.2,132.29
2018,4,27,17,15,557.5,89.0,4.4,14.5,271.0,144.02,91.68
2018,4,27,17,30,505.0,81.0,4.4,14.2,219.0,99.96,60.75
2018,4,27,17,45,428.0,70.5,4.4,13.95,170.0,58.55,39.65
2018,4,27,18,0,351.0,60.0,4.4,13.7,121.0,45.15,34.21
2018,4,27,18,15,236.0,45.0,4.25,13.45,80.0,34.69,24.18
2018,4,27,18,30,121.0,30.0,4.1,13.2,39.0,24.84,10.51
2018,4,27,18,45,63.0,16.0,4.0,12.95,20.5,15.73,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.85,12.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.1,12.45,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.2,12.7,16.0,23.49,0.0
2018,4,28,5,45,177.5,30.0,3.35,12.95,49.5,76.98,40.87
2018,4,28,6,0,291.0,46.0,3.5,13.2,83.0,135.42,96.59
2018,4,28,6,15,339.0,58.0,3.55,13.35,120.5,179.6,137.18
2018,4,28,6,30,387.0,70.0,3.6,13.5,158.0,229.06,181.91
2018,4,28,6,45,309.0,94.0,3.65,13.7,176.0,243.13,197.54
2018,4,28,7,0,231.0,118.0,3.7,13.9,194.0,242.65,199.04
2018,4,28,7,15,190.0,146.0,3.7,14.05,215.5,257.46,211.7
2018,4,28,7,30,149.0,174.0,3.7,14.2,237.0,272.96,223.82
2018,4,28,7,45,221.5,186.0,3.75,14.35,293.0,343.84,282.02
2018,4,28,8,0,294.0,198.0,3.8,14.5,349.0,414.81,339.28
2018,4,28,8,15,194.0,228.5,3.75,14.65,332.0,381.45,309.68
2018,4,28,8,30,94.0,259.0,3.7,14.8,315.0,338.73,272.38
2018,4,28,8,45,64.0,260.0,3.7,14.95,299.5,318.2,254.64
2018,4,28,9,0,34.0,261.0,3.7,15.1,284.0,295.6,235.1
2018,4,28,9,15,64.5,300.0,3.75,15.2,347.0,363.58,288.75
2018,4,28,9,30,95.0,339.0,3.8,15.3,410.0,433.11,342.37
2018,4,28,9,45,145.5,353.5,3.85,15.4,468.0,504.22,397.14
2018,4,28,10,0,196.0,368.0,3.9,15.5,526.0,568.51,446.0
2018,4,28,10,15,441.5,295.0,3.9,15.55,667.0,742.58,581.37
2018,4,28,10,30,687.0,222.0,3.9,15.6,808.0,909.65,704.83
2018,4,28,10,45,438.5,288.0,3.95,15.65,665.5,740.68,577.0
2018,4,28,11,0,190.0,354.0,4.0,15.7,523.0,552.35,431.2
2018,4,28,11,15,175.0,392.5,4.0,15.7,550.0,576.99,448.95
2018,4,28,11,30,160.0,431.0,4.0,15.7,577.0,600.46,464.77
2018,4,28,11,45,214.0,439.5,4.05,15.75,636.0,659.28,509.28
2018,4,28,12,0,268.0,448.0,4.1,15.8,695.0,722.58,556.14
2018,4,28,12,15,313.0,429.5,4.15,15.75,717.0,740.77,570.75
2018,4,28,12,30,358.0,411.0,4.2,15.7,739.0,756.73,583.99
2018,4,28,12,45,379.0,398.5,4.25,15.7,742.5,753.91,582.91
2018,4,28,13,0,400.0,386.0,4.3,15.7,746.0,749.02,580.51
2018,4,28,13,15,308.5,405.0,4.4,15.65,679.5,674.61,524.45
2018,4,28,13,30,217.0,424.0,4.5,15.6,613.0,601.29,468.6
2018,4,28,13,45,217.5,412.0,4.55,15.5,597.0,580.39,454.06
2018,4,28,14,0,218.0,400.0,4.6,15.4,581.0,558.92,438.72
2018,4,28,14,15,234.5,381.0,4.65,15.35,569.0,542.06,427.11
2018,4,28,14,30,251.0,362.0,4.7,15.3,557.0,523.82,414.22
2018,4,28,14,45,270.0,338.5,4.75,15.25,539.0,500.38,397.21
2018,4,28,15,0,289.0,315.0,4.8,15.2,521.0,474.92,378.24
2018,4,28,15,15,317.5,287.5,4.8,15.2,501.0,449.02,358.41
2018,4,28,15,30,346.0,260.0,4.8,15.2,481.0,420.07,335.52
2018,4,28,15,45,387.0,227.0,4.9,14.95,456.5,388.8,310.4
2018,4,28,16,0,428.0,194.0,5.0,14.7,432.0,351.27,279.0
2018,4,28,16,15,556.5,148.5,5.0,14.55,427.5,330.4,257.97
2018,4,28,16,30,685.0,103.0,5.0,14.4,423.0,294.91,222.24
2018,4,28,16,45,678.5,92.5,5.05,14.25,378.0,243.84,175.48
2018,4,28,17,0,672.0,82.0,5.1,14.1,333.0,193.23,129.57
2018,4,28,17,15,621.5,76.5,5.05,13.9,280.5,141.96,87.4
2018,4,28,17,30,571.0,71.0,5.0,13.7,228.0,96.47,55.25
2018,4,28,17,45,454.5,64.5,4.95,13.5,172.5,55.02,35.81
2018,4,28,18,0,338.0,58.0,4.9,13.3,117.0,43.41,32.77
2018,4,28,18,15,229.5,43.0,4.8,13.1,77.0,32.93,22.78
2018,4,28,18,30,121.0,28.0,4.7,12.9,37.0,21.89,9.39
2018,4,28,18,45,65.5,15.0,4.55,12.75,19.5,14.74,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,2.5,4.3,12.1,2.5,0.0,0.0
2018,4,29,5,30,3.0,5.0,4.5,12.3,5.0,5.38,0.0
2018,4,29,5,45,17.0,13.0,4.7,12.5,15.0,17.35,6.13
2018,4,29,6,0,31.0,21.0,4.9,12.7,25.0,30.39,18.67
2018,4,29,6,15,31.0,30.0,4.95,12.8,35.5,41.47,28.91
2018,4,29,6,30,31.0,39.0,5.0,12.9,46.0,49.84,36.68
2018,4,29,6,45,208.5,56.5,5.1,13.0,124.0,158.04,128.54
2018,4,29,7,0,386.0,74.0,5.2,13.1,202.0,274.02,227.41
2018,4,29,7,15,340.0,82.5,5.2,13.2,209.0,278.51,232.47
2018,4,29,7,30,294.0,91.0,5.2,13.3,216.0,277.81,232.35
2018,4,29,7,45,250.0,102.0,5.25,13.4,218.0,276.17,230.69
2018,4,29,8,0,206.0,113.0,5.3,13.5,220.0,262.38,218.54
2018,4,29,8,15,116.0,115.5,5.3,13.6,177.0,209.2,172.36
2018,4,29,8,30,26.0,118.0,5.3,13.7,134.0,137.64,110.2
2018,4,29,8,45,16.0,153.5,5.3,13.85,163.5,162.94,130.27
2018,4,29,9,0,6.0,189.0,5.3,14.0,193.0,190.85,152.11
2018,4,29,9,15,5.5,185.0,5.35,14.15,189.0,186.3,147.93
2018,4,29,9,30,5.0,181.0,5.4,14.3,185.0,181.79,143.89
2018,4,29,9,45,52.0,188.0,5.4,14.45,230.0,236.42,189.68
2018,4,29,10,0,99.0,195.0,5.4,14.6,275.0,294.8,237.81
2018,4,29,10,15,88.5,221.0,5.4,14.7,294.5,313.42,251.41
2018,4,29,10,30,78.0,247.0,5.4,14.8,314.0,331.22,264.36
2018,4,29,10,45,116.5,334.0,5.45,14.85,436.5,459.87,364.84
2018,4,29,11,0,155.0,421.0,5.5,14.9,559.0,588.35,462.25
2018,4,29,11,15,272.5,408.0,5.55,14.95,655.0,696.59,546.53
2018,4,29,11,30,390.0,395.0,5.6,15.0,751.0,796.15,622.86
2018,4,29,11,45,371.5,407.0,5.6,15.0,748.0,786.48,614.33
2018,4,29,12,0,353.0,419.0,5.6,15.0,745.0,775.36,605.3
2018,4,29,12,15,393.5,399.0,5.6,15.05,761.5,786.94,615.18
2018,4,29,12,30,434.0,379.0,5.6,15.1,778.0,800.59,626.35
2018,4,29,12,45,598.0,289.5,5.6,15.1,832.5,852.1,669.79
2018,4,29,13,0,762.0,200.0,5.6,15.1,887.0,895.27,703.99
2018,4,29,13,15,828.5,162.5,5.6,15.1,896.5,892.9,702.52
2018,4,29,13,30,895.0,125.0,5.6,15.1,906.0,884.37,696.92
2018,4,29,13,45,889.0,123.5,5.6,15.1,881.0,848.45,671.4
2018,4,29,14,0,883.0,122.0,5.6,15.1,856.0,810.28,644.21
2018,4,29,14,15,876.0,119.5,5.65,15.05,824.5,768.32,614.36
2018,4,29,14,30,869.0,117.0,5.7,15.0,793.0,724.56,582.86
2018,4,29,14,45,859.0,114.0,5.75,14.95,755.0,676.74,546.27
2018,4,29,15,0,849.0,111.0,5.8,14.9,717.0,626.85,506.82
2018,4,29,15,15,834.5,108.5,5.8,14.9,674.0,574.56,464.28
2018,4,29,15,30,820.0,106.0,5.8,14.9,631.0,522.09,420.53
2018,4,29,15,45,802.0,102.5,5.95,14.7,584.0,467.11,374.22
2018,4,29,16,0,784.0,99.0,6.1,14.5,537.0,412.83,327.11
2018,4,29,16,15,761.0,94.5,6.1,14.35,486.5,356.79,277.27
2018,4,29,16,30,738.0,90.0,6.1,14.2,436.0,302.51,228.02
2018,4,29,16,45,705.5,84.5,6.1,14.0,384.0,244.34,175.66
2018,4,29,17,0,673.0,79.0,6.1,13.8,332.0,191.86,128.82
2018,4,29,17,15,625.5,73.5,6.1,13.55,280.0,140.9,86.51
2018,4,29,17,30,578.0,68.0,6.1,13.3,228.0,95.33,53.88
2018,4,29,17,45,427.0,63.0,6.05,13.1,167.5,53.97,34.71
2018,4,29,18,0,276.0,58.0,6.0,12.9,107.0,43.27,32.72
2018,4,29,18,15,241.5,44.0,5.9,12.7,76.5,33.66,23.52
2018,4,29,18,30,207.0,30.0,5.8,12.5,46.0,23.52,11.22
2018,4,29,18,45,109.5,16.0,5.7,12.3,24.0,15.73,0.0
2018,4,29,19,0,12.0,2.0,5.6,12.1,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.4,12.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,5,15,6.0,3.5,4.35,11.35,3.5,0.0,0.0
2018,4,30,5,30,12.0,7.0,4.5,11.5,7.0,8.76,0.0
2018,4,30,5,45,21.0,12.0,4.65,11.7,14.0,17.12,6.27
2018,4,30,6,0,30.0,17.0,4.8,11.9,21.0,25.77,15.0
2018,4,30,6,15,49.0,28.5,4.8,12.0,38.5,45.67,32.27
2018,4,30,6,30,68.0,40.0,4.8,12.1,56.0,67.57,51.61
2018,4,30,6,45,199.5,77.0,4.8,12.25,140.0,172.28,140.87
2018,4,30,7,0,331.0,114.0,4.8,12.4,224.0,292.98,242.95
2018,4,30,7,15,405.0,122.5,4.75,12.55,280.5,358.55,298.43
2018,4,30,7,30,479.0,131.0,4.7,12.7,337.0,430.75,358.42
2018,4,30,7,45,483.5,148.5,4.6,12.85,378.5,475.18,393.92
2018,4,30,8,0,488.0,166.0,4.5,13.0,420.0,518.87,427.9
2018,4,30,8,15,420.5,201.5,4.5,13.1,435.5,529.5,433.91
2018,4,30,8,30,353.0,237.0,4.5,13.2,451.0,525.62,428.38
2018,4,30,8,45,374.5,248.0,4.45,13.3,490.5,566.99,459.86
2018,4,30,9,0,396.0,259.0,4.4,13.4,530.0,616.89,496.95
2018,4,30,9,15,444.0,263.5,4.5,13.55,584.0,674.84,540.9
2018,4,30,9,30,492.0,268.0,4.6,13.7,638.0,734.04,585.17
2018,4,30,9,45,459.0,295.5,4.65,13.8,653.0,744.49,590.44
2018,4,30,10,0,426.0,323.0,4.7,13.9,668.0,751.46,593.39
2018,4,30,10,15,419.0,340.0,4.8,13.9,689.0,769.02,605.54
2018,4,30,10,30,412.0,357.0,4.9,13.9,710.0,784.53,616.15
2018,4,30,10,45,418.5,364.5,5.0,13.95,730.5,801.4,628.26
2018,4,30,11,0,425.0,372.0,5.1,14.0,751.0,816.55,639.14
2018,4,30,11,15,535.5,322.5,5.15,14.0,807.5,873.69,684.34
2018,4,30,11,30,646.0,273.0,5.2,14.0,864.0,930.44,728.51
2018,4,30,11,45,734.0,230.0,5.25,14.0,905.5,967.86,755.99
2018,4,30,12,0,822.0,187.0,5.3,14.0,947.0,997.76,777.28
2018,4,30,12,15,849.5,172.0,5.4,14.0,956.0,997.72,777.81
2018,4,30,12,30,877.0,157.0,5.5,14.0,965.0,989.09,772.51
2018,4,30,12,45,873.0,158.0,5.55,14.0,955.0,973.13,761.75
2018,4,30,13,0,869.0,159.0,5.6,14.0,945.0,949.49,745.55
2018,4,30,13,15,865.0,157.5,5.75,14.0,927.0,920.6,726.16
2018,4,30,13,30,861.0,156.0,5.9,14.0,909.0,889.14,704.75
2018,4,30,13,45,854.5,154.5,6.0,14.0,884.0,853.2,679.59
2018,4,30,14,0,848.0,153.0,6.1,14.0,859.0,815.15,652.67
2018,4,30,14,15,803.0,165.0,6.2,13.95,813.5,759.67,612.42
2018,4,30,14,30,758.0,177.0,6.3,13.9,768.0,704.97,570.0
2018,4,30,14,45,780.0,160.0,6.45,13.85,742.5,668.46,542.37
2018,4,30,15,0,802.0,143.0,6.6,13.8,717.0,629.62,511.92
2018,4,30,15,15,778.5,141.0,6.6,13.8,670.5,573.27,465.89
2018,4,30,15,30,755.0,139.0,6.6,13.8,624.0,518.92,420.5
2018,4,30,15,45,739.0,134.0,6.75,13.55,579.0,466.37,376.08
2018,4,30,16,0,723.0,129.0,6.9,13.3,534.0,414.42,330.93
2018,4,30,16,15,691.5,124.5,6.95,13.15,482.5,358.25,281.29
2018,4,30,16,30,660.0,120.0,7.0,13.0,431.0,304.86,233.3
2018,4,30,16,45,619.0,114.0,7.05,12.85,378.5,250.81,184.97
2018,4,30,17,0,578.0,108.0,7.1,12.7,326.0,201.15,141.22
2018,4,30,17,15,525.0,99.0,7.05,12.5,274.0,151.21,100.05
2018,4,30,17,30,472.0,90.0,7.0,12.3,222.0,107.35,68.16
2018,4,30,17,45,397.0,78.5,7.0,12.1,173.5,66.99,45.87
2018,4,30,18,0,322.0,67.0,7.0,11.9,125.0,50.5,39.3
2018,4,30,18,15,224.0,51.0,6.9,11.75,85.0,39.39,28.65
2018,4,30,18,30,126.0,35.0,6.8,11.6,45.0,28.75,15.72
2018,4,30,18,45,66.0,19.5,6.65,11.45,24.5,19.17,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.3,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,11.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,5,15,18.5,8.0,3.55,10.75,9.0,7.86,0.0
2018,5,1,5,30,37.0,16.0,3.6,10.9,18.0,21.63,0.0
2018,5,1,5,45,124.5,35.5,3.7,11.05,51.0,71.18,43.91
2018,5,1,6,0,212.0,55.0,3.8,11.2,84.0,125.89,92.95
2018,5,1,6,15,264.5,68.0,3.8,11.3,120.5,168.64,131.49
2018,5,1,6,30,317.0,81.0,3.8,11.4,157.0,217.12,174.94
2018,5,1,6,45,185.5,83.5,3.8,11.45,130.5,173.89,142.3
2018,5,1,7,0,54.0,86.0,3.8,11.5,104.0,112.83,91.44
2018,5,1,7,15,73.5,123.5,3.8,11.75,152.5,165.53,136.18
2018,5,1,7,30,93.0,161.0,3.8,12.0,201.0,226.03,186.42
2018,5,1,7,45,121.0,191.5,3.75,12.2,250.5,280.62,231.08
2018,5,1,8,0,149.0,222.0,3.7,12.4,300.0,337.39,276.69
2018,5,1,8,15,273.0,225.5,3.75,12.65,385.5,442.73,362.45
2018,5,1,8,30,397.0,229.0,3.8,12.9,471.0,558.34,453.75
2018,5,1,8,45,459.0,227.0,3.85,13.15,527.0,620.05,500.79
2018,5,1,9,0,521.0,225.0,3.9,13.4,583.0,684.64,549.43
2018,5,1,9,15,646.5,191.5,3.95,13.65,661.5,775.93,618.81
2018,5,1,9,30,772.0,158.0,4.0,13.9,740.0,865.43,681.89
2018,5,1,9,45,820.0,143.0,4.05,14.1,786.5,911.69,712.86
2018,5,1,10,0,868.0,128.0,4.1,14.3,833.0,951.39,739.19
2018,5,1,10,15,875.5,130.0,4.1,14.5,862.0,975.11,753.92
2018,5,1,10,30,883.0,132.0,4.1,14.7,891.0,995.88,766.72
2018,5,1,10,45,888.0,133.5,4.1,14.85,912.5,1010.62,775.54
2018,5,1,11,0,893.0,135.0,4.1,15.0,934.0,1022.13,782.27
2018,5,1,11,15,895.5,136.5,4.15,15.1,947.5,1027.88,785.65
2018,5,1,11,30,898.0,138.0,4.2,15.2,961.0,1030.28,786.89
2018,5,1,11,45,898.5,138.5,4.2,15.3,966.5,1026.33,783.62
2018,5,1,12,0,899.0,139.0,4.2,15.4,972.0,1019.07,778.25
2018,5,1,12,15,901.5,137.0,4.3,15.45,970.5,1007.94,771.08
2018,5,1,12,30,904.0,135.0,4.4,15.5,969.0,993.53,762.15
2018,5,1,12,45,905.5,132.0,4.5,15.55,960.0,973.97,749.67
2018,5,1,13,0,907.0,129.0,4.6,15.6,951.0,951.26,734.99
2018,5,1,13,15,903.0,128.5,4.75,15.55,933.5,923.1,717.05
2018,5,1,13,30,899.0,128.0,4.9,15.5,916.0,892.24,696.99
2018,5,1,13,45,893.0,126.0,5.05,15.5,890.5,855.73,672.47
2018,5,1,14,0,887.0,124.0,5.2,15.5,865.0,816.96,646.01
2018,5,1,14,15,815.5,151.5,5.3,15.35,812.5,756.63,603.25
2018,5,1,14,30,744.0,179.0,5.4,15.2,760.0,697.75,558.58
2018,5,1,14,45,646.0,205.0,5.55,15.1,692.0,623.76,500.81
2018,5,1,15,0,548.0,231.0,5.7,15.0,624.0,556.08,447.01
2018,5,1,15,15,575.5,204.5,5.7,15.0,595.0,518.54,417.43
2018,5,1,15,30,603.0,178.0,5.7,15.0,566.0,477.78,384.22
2018,5,1,15,45,547.0,180.0,5.85,14.65,512.0,420.35,337.06
2018,5,1,16,0,491.0,182.0,6.0,14.3,458.0,368.01,293.36
2018,5,1,16,15,489.0,163.5,6.0,14.0,417.0,321.91,253.52
2018,5,1,16,30,487.0,145.0,6.0,13.7,376.0,275.74,212.72
2018,5,1,16,45,525.0,122.5,6.05,13.45,345.0,236.07,175.35
2018,5,1,17,0,563.0,100.0,6.1,13.2,314.0,191.84,133.75
2018,5,1,17,15,518.0,91.0,6.05,12.95,265.0,144.26,94.26
2018,5,1,17,30,473.0,82.0,6.0,12.7,216.0,101.88,63.16
2018,5,1,17,45,392.0,70.5,5.95,12.4,166.0,61.27,40.55
2018,5,1,18,0,311.0,59.0,5.9,12.1,116.0,43.89,33.44
2018,5,1,18,15,222.0,45.0,5.8,11.9,79.0,34.29,24.27
2018,5,1,18,30,133.0,31.0,5.7,11.7,42.0,24.19,12.82
2018,5,1,18,45,70.5,17.5,5.6,11.55,23.0,17.2,0.0
2018,5,1,19,0,8.0,4.0,5.5,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.45,11.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.5,10.9,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.6,11.0,4.0,3.85,0.0
2018,5,2,5,45,0.0,10.0,2.7,11.1,10.0,9.64,1.8
2018,5,2,6,0,0.0,16.0,2.8,11.2,16.0,15.43,7.34
2018,5,2,6,15,0.0,26.0,2.85,11.35,26.0,25.09,15.85
2018,5,2,6,30,0.0,36.0,2.9,11.5,36.0,34.75,24.34
2018,5,2,6,45,3.5,70.0,2.9,11.65,71.0,69.73,54.43
2018,5,2,7,0,7.0,104.0,2.9,11.8,106.0,106.23,85.44
2018,5,2,7,15,45.5,139.5,2.85,12.05,159.0,168.04,137.54
2018,5,2,7,30,84.0,175.0,2.8,12.3,212.0,230.48,189.27
2018,5,2,7,45,100.0,201.0,2.75,12.55,250.0,271.59,222.33
2018,5,2,8,0,116.0,227.0,2.7,12.8,288.0,320.62,261.13
2018,5,2,8,15,107.5,248.5,2.65,13.1,309.5,334.65,270.92
2018,5,2,8,30,99.0,270.0,2.6,13.4,331.0,354.43,285.1
2018,5,2,8,45,101.0,290.5,2.55,13.65,356.5,380.53,304.35
2018,5,2,9,0,103.0,311.0,2.5,13.9,382.0,406.45,323.16
2018,5,2,9,15,175.5,325.5,2.5,14.15,455.0,494.67,391.45
2018,5,2,9,30,248.0,340.0,2.5,14.4,528.0,586.96,460.61
2018,5,2,9,45,523.0,249.5,2.45,14.65,668.5,755.0,589.45
2018,5,2,10,0,798.0,159.0,2.4,14.9,809.0,925.61,708.74
2018,5,2,10,15,661.0,231.0,2.45,15.1,782.0,888.34,680.31
2018,5,2,10,30,524.0,303.0,2.5,15.3,755.0,837.08,640.07
2018,5,2,10,45,444.0,352.5,2.5,15.5,741.5,814.44,620.71
2018,5,2,11,0,364.0,402.0,2.5,15.7,728.0,781.64,594.15
2018,5,2,11,15,362.0,407.5,2.55,15.85,736.0,784.51,595.92
2018,5,2,11,30,360.0,413.0,2.6,16.0,744.0,785.81,596.34
2018,5,2,11,45,331.5,427.5,2.7,16.1,733.5,768.83,583.57
2018,5,2,12,0,303.0,442.0,2.8,16.2,723.0,750.61,570.06
2018,5,2,12,15,245.5,452.0,2.85,16.2,679.5,699.06,532.11
2018,5,2,12,30,188.0,462.0,2.9,16.2,636.0,643.11,490.85
2018,5,2,12,45,168.0,457.5,2.95,16.25,611.5,613.87,469.72
2018,5,2,13,0,148.0,453.0,3.0,16.3,587.0,584.86,448.45
2018,5,2,13,15,129.0,440.0,3.05,16.2,555.5,548.82,422.29
2018,5,2,13,30,110.0,427.0,3.1,16.1,524.0,511.06,394.67
2018,5,2,13,45,98.0,410.0,3.15,16.05,494.5,479.18,371.34
2018,5,2,14,0,86.0,393.0,3.2,16.0,465.0,447.98,348.3
2018,5,2,14,15,83.5,374.5,3.2,15.9,442.0,423.22,330.23
2018,5,2,14,30,81.0,356.0,3.2,15.8,419.0,398.61,312.1
2018,5,2,14,45,74.0,335.5,3.25,15.7,391.0,369.32,290.18
2018,5,2,15,0,67.0,315.0,3.3,15.6,363.0,340.65,268.56
2018,5,2,15,15,53.0,286.0,3.3,15.6,322.5,300.89,237.84
2018,5,2,15,30,39.0,257.0,3.3,15.6,282.0,262.7,208.11
2018,5,2,15,45,58.0,248.0,3.25,15.3,282.0,259.59,206.36
2018,5,2,16,0,77.0,239.0,3.2,15.0,282.0,254.27,202.43
2018,5,2,16,15,133.5,213.0,3.2,14.75,279.5,243.08,192.93
2018,5,2,16,30,190.0,187.0,3.2,14.5,277.0,227.95,179.05
2018,5,2,16,45,394.0,138.5,3.2,14.3,298.0,218.18,163.59
2018,5,2,17,0,598.0,90.0,3.2,14.1,319.0,190.46,130.27
2018,5,2,17,15,599.5,79.0,3.1,13.8,279.0,145.45,91.07
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,100.32,56.36
2018,5,2,17,45,532.0,60.5,2.95,13.25,189.0,56.62,33.62
2018,5,2,18,0,463.0,53.0,2.9,13.0,139.0,39.04,29.07
2018,5,2,18,15,357.5,42.5,2.75,12.75,96.5,32.73,22.91
2018,5,2,18,30,252.0,32.0,2.6,12.5,54.0,24.98,13.82
2018,5,2,18,45,139.5,18.5,2.5,12.25,29.5,18.18,0.0
2018,5,2,19,0,27.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,5,2,19,15,13.5,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
