Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,45,756.0,90.5,5.65,18.25,470.0,312.48,232.24
2018,6,11,17,0,730.0,87.0,5.6,18.0,420.0,260.97,186.16
2018,6,11,17,15,695.0,82.5,5.45,17.65,369.0,206.29,138.41
2018,6,11,17,30,660.0,78.0,5.3,17.3,318.0,158.11,97.9
2018,6,11,17,45,610.5,72.5,5.2,16.9,268.0,111.61,63.37
2018,6,11,18,0,561.0,67.0,5.1,16.5,218.0,70.7,40.0
2018,6,11,18,15,489.5,59.5,4.85,16.1,171.5,42.39,31.88
2018,6,11,18,30,418.0,52.0,4.6,15.7,125.0,39.03,28.59
2018,6,11,18,45,313.0,41.5,4.4,15.35,86.5,32.5,22.22
2018,6,11,19,0,208.0,31.0,4.2,15.0,48.0,24.33,11.98
2018,6,11,19,15,113.0,17.5,4.0,14.8,26.0,17.2,0.0
2018,6,11,19,30,18.0,4.0,3.8,14.6,4.0,3.93,0.0
2018,6,11,19,45,9.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,21.87,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,50.06,18.1
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,83.05,53.42
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,121.2,86.63
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,164.43,124.6
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,129.55,101.5
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,74.05,57.27
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,95.17,74.93
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,116.45,92.34
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,161.33,129.01
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,212.85,170.32
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,261.66,208.83
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,312.39,248.16
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,383.83,303.89
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,453.22,356.97
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,529.3,414.11
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,601.84,467.56
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,654.88,505.7
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,716.51,549.35
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,812.14,620.31
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,911.04,689.18
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,938.82,706.65
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,969.03,726.35
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,856.13,645.34
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,727.34,547.09
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,711.48,535.24
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,688.08,517.42
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,731.58,551.54
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,767.38,579.75
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,745.91,564.53
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,723.52,548.91
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,658.61,500.24
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,593.39,450.71
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,624.89,478.91
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,648.44,500.71
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,702.88,545.97
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,745.01,581.61
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,766.22,599.46
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,776.62,608.54
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,731.48,576.74
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,685.0,542.81
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,635.86,504.38
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,586.05,464.53
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,534.02,422.73
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,482.02,379.68
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,424.72,331.01
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,371.12,284.02
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,316.71,235.55
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,264.4,188.4
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,211.96,142.09
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,160.11,98.23
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,112.23,62.32
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,69.66,37.81
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,39.67,29.54
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,37.06,26.92
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,31.92,21.78
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,25.15,12.87
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,18.18,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,4.91,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,21.74,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,61.12,23.04
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,111.74,72.86
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,158.48,114.06
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,213.13,162.49
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,275.2,217.31
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,345.9,278.92
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,402.88,328.65
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,464.38,380.6
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,520.59,426.93
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,578.34,473.09
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,631.87,514.74
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,682.52,552.04
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,731.1,586.55
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,778.91,620.03
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,822.42,649.98
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,864.36,678.52
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,901.08,703.09
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,935.5,725.91
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,964.66,744.93
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,991.03,762.0
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,1012.91,775.88
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,1031.75,787.73
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,1044.96,795.6
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,1054.91,801.35
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,1060.54,804.19
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,1062.81,804.86
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,1059.7,802.52
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,1053.26,798.04
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,1041.1,789.89
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,1025.79,779.67
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,1005.04,766.23
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,981.45,750.8
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,954.93,733.55
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,925.71,714.29
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,891.74,691.5
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,855.48,666.86
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,815.91,639.83
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,774.51,611.15
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,729.11,579.23
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,682.45,544.7
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,633.67,506.04
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,584.28,466.05
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,531.83,423.74
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,476.81,378.19
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,423.15,331.97
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,370.57,285.52
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,316.68,237.38
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,264.93,190.58
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,209.86,141.86
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,160.97,100.15
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,113.54,64.28
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,71.42,39.58
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,40.89,30.75
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,37.9,27.77
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,31.32,21.37
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,23.42,11.86
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,16.71,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.93,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,13.76,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,22.62,6.07
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,30.74,18.21
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,49.22,34.37
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,69.2,51.96
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,64.12,48.9
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,57.02,43.28
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,64.76,49.83
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,72.52,56.26
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,102.89,81.62
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,133.52,106.8
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,171.17,137.52
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,209.53,168.34
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,201.92,161.29
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,194.07,154.15
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,200.99,159.18
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,207.96,164.19
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,246.06,194.02
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,284.45,223.57
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,314.98,246.73
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,353.14,275.47
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,403.27,313.47
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,453.55,351.04
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,483.83,373.16
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,513.84,395.02
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,548.79,421.22
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,589.76,451.55
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,662.26,506.37
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,738.16,562.44
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,740.73,564.53
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,741.98,566.17
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,713.03,545.16
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,681.46,522.45
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,653.7,502.76
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,626.06,482.97
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,677.2,526.85
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,717.57,561.76
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,753.21,592.97
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,774.8,610.55
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,730.49,579.06
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,684.75,545.25
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,635.48,506.75
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,585.6,466.87
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,533.85,424.86
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,479.47,379.68
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,424.8,332.95
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,371.21,285.92
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,316.74,237.42
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,264.57,190.37
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,209.62,141.87
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,161.0,100.45
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,113.99,64.9
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,72.54,40.53
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,42.13,31.88
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,39.7,29.39
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,33.71,23.48
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,25.91,13.94
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,18.68,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,4.91,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,7.56,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,15.45,2.29
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,23.74,12.44
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,50.91,34.51
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,87.05,65.23
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,63.3,47.62
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,31.85,21.7
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,37.17,26.22
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,42.5,30.66
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,58.96,44.48
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,75.43,58.14
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,86.61,67.23
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,97.92,76.36
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,107.76,84.19
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,117.61,91.98
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,128.86,100.92
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,140.16,109.84
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,203.81,163.79
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,267.5,217.01
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,237.44,190.0
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,199.28,156.48
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,220.12,172.91
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,240.98,189.17
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,238.48,186.89
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,235.96,184.66
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,243.29,190.33
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,250.56,195.94
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,248.36,194.15
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,246.11,192.35
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,241.84,188.98
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,237.53,185.59
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,237.08,185.32
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,236.57,185.02
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,238.45,186.66
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,240.27,188.27
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,276.79,217.33
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,312.72,245.76
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,316.12,248.91
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,318.42,251.3
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,307.46,243.16
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,296.42,234.96
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,277.92,220.65
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,257.96,205.13
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,252.98,201.89
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,249.21,199.49
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,247.46,198.39
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,242.76,194.43
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,220.65,175.97
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,199.98,158.24
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,178.24,138.51
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,152.99,115.62
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,118.79,87.36
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,88.47,64.47
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,63.92,51.51
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,54.05,42.27
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,39.93,29.02
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,26.63,14.76
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,16.22,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,3.93,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,16.96,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,53.16,20.04
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,97.52,64.8
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,117.56,84.96
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,139.29,106.04
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,109.79,85.97
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,62.94,48.16
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,83.79,65.77
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,104.7,83.08
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,138.48,110.89
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,172.95,138.79
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,220.76,177.24
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,265.68,212.67
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,353.62,282.74
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,440.77,350.19
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,616.42,487.18
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,798.31,619.4
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,855.24,655.93
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,911.25,692.47
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,942.38,711.1
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,971.24,728.32
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,993.52,742.57
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,1012.88,755.0
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,1027.22,764.21
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,1038.43,771.49
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,1043.94,775.82
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,1046.2,778.12
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,1044.23,777.38
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,1039.05,774.63
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,1028.23,768.81
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,1014.34,760.97
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,975.07,736.28
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,938.71,713.36
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,921.09,702.91
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,897.57,688.12
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,877.14,675.56
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,853.01,660.26
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,814.1,634.44
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,773.47,607.1
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,729.56,576.93
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,683.63,542.86
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,593.91,473.02
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,510.53,407.07
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,351.43,280.67
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,230.75,183.21
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,209.76,167.05
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,189.04,150.78
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,174.45,139.28
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,159.72,127.5
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,150.32,118.76
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,136.77,106.15
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,114.22,87.27
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,90.95,68.82
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,68.53,55.45
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,55.92,43.8
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,40.26,29.25
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,24.72,13.41
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,14.74,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,3.93,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,4.13,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,9.79,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,15.43,6.9
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,24.12,14.64
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,32.82,22.3
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,40.07,28.65
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,47.33,34.88
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,63.79,48.81
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,80.5,62.74
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,116.64,92.78
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,153.28,122.74
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,196.99,158.25
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,247.69,198.79
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,260.92,208.46
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,273.98,217.99
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,301.62,239.12
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,329.47,260.13
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,410.53,322.96
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,501.46,391.36
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,535.48,415.35
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,569.52,439.33
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,573.02,440.02
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,575.52,440.2
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,591.86,450.88
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,607.64,460.99
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,585.4,443.44
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,556.05,421.14
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,566.34,428.51
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,576.05,435.21
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,704.7,533.05
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,822.04,618.87
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,821.59,618.08
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,818.87,616.83
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,831.57,628.93
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,838.99,636.59
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,835.92,634.86
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,826.7,629.06
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,797.06,609.75
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,764.09,588.09
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,720.23,558.18
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,675.08,525.61
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,626.68,489.22
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,575.78,450.1
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,524.13,409.61
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,472.71,368.08
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,419.4,323.92
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,367.26,279.43
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,314.61,233.65
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,261.36,186.86
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,210.29,142.4
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,162.86,102.48
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,116.66,67.58
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,75.83,43.0
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,43.69,33.11
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,40.4,29.91
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,33.12,22.94
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,25.82,14.29
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,18.68,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,3.33,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,8.49,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,13.5,5.34
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,21.22,12.21
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,28.95,19.0
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,35.72,24.9
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,42.49,30.69
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,49.75,36.79
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,57.01,42.8
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,82.33,63.79
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,108.11,84.79
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,132.31,104.16
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,156.6,123.31
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,188.56,148.51
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,221.01,173.71
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,255.32,200.02
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,296.79,231.45
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,373.74,290.08
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,452.36,348.31
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,535.41,409.86
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,612.77,466.05
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,684.51,517.2
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,749.38,562.82
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,773.94,579.14
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,797.44,595.04
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,806.18,601.35
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,813.39,606.76
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,818.39,610.62
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,821.76,613.43
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,778.77,582.48
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,735.56,551.36
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,690.54,519.62
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,643.54,486.1
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,605.55,458.75
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,568.55,431.8
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,632.95,485.01
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,686.15,528.51
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,733.64,568.0
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,766.01,593.23
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,722.44,563.15
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,677.63,531.06
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,624.54,490.58
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,570.14,448.29
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,508.08,399.55
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,447.96,351.31
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,411.5,319.91
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,368.14,281.43
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,312.48,233.17
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,258.11,185.77
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,200.46,139.04
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,155.9,105.37
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,116.45,74.01
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,78.32,48.34
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,46.3,35.48
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,38.44,28.24
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,31.9,21.93
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,24.1,13.1
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,13.81,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,3.93,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,2.25,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,6.0,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,9.64,2.19
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,14.94,6.94
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,20.26,11.63
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,21.7,12.97
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,23.16,14.25
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,25.57,16.29
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,27.99,18.3
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,46.37,33.81
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,64.77,49.14
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,78.35,60.24
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,92.0,71.29
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,104.3,81.09
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,116.62,90.81
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,136.7,106.78
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,156.88,122.65
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,184.87,144.72
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,213.04,166.68
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,245.33,191.6
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,277.75,216.31
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,336.12,260.89
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,388.5,300.16
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,404.44,311.51
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,420.19,322.83
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,443.3,340.01
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,466.08,356.86
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,472.25,361.27
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,478.08,365.53
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,492.43,376.61
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,506.18,387.24
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,545.33,417.87
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,578.12,443.56
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,621.49,479.37
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,657.11,509.19
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,655.89,510.68
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,648.96,508.1
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,717.98,565.44
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,770.41,606.26
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,718.32,569.28
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,666.2,530.89
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,625.6,499.11
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,583.03,464.91
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,531.28,423.52
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,477.01,378.89
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,405.94,319.63
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,339.93,263.95
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,295.36,223.83
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,251.04,183.32
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,204.05,141.45
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,159.65,103.18
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,115.02,70.44
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,80.0,50.15
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,48.08,37.29
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,39.98,29.78
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,32.22,22.36
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,24.07,13.26
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,13.79,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,3.93,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,2.63,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,6.83,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,10.6,2.99
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,16.39,8.18
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,22.19,13.31
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,25.57,16.32
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,28.95,19.26
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,37.66,26.68
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,46.37,34.01
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,74.94,58.03
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,104.11,82.15
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,117.93,93.24
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,131.76,104.23
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,146.47,115.86
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,161.22,127.42
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,189.39,149.84
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,217.85,172.23
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,264.26,208.68
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,311.12,244.91
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,351.26,275.47
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,384.43,300.37
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,449.29,350.18
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,514.67,399.55
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,601.04,465.33
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,680.11,524.69
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,720.4,554.63
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,752.83,579.09
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,756.62,581.95
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,759.08,584.05
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,754.73,581.35
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,749.19,577.84
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,770.07,596.21
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,790.09,613.67
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,784.56,611.73
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,775.88,607.52
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,779.87,613.52
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,778.25,615.1
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,788.29,624.58
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,788.14,625.42
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,727.57,581.32
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,667.88,535.7
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,619.26,497.38
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,570.13,457.77
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,514.69,412.47
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,460.74,367.37
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,422.56,333.44
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,379.73,294.14
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,318.74,240.59
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,260.82,189.65
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,199.39,139.37
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,152.62,103.8
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,113.02,76.26
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,89.82,64.44
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,63.91,51.34
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,54.9,42.92
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,40.8,29.79
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,27.56,16.09
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,14.81,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,2.95,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,2.63,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,6.82,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,10.6,2.97
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,16.39,8.17
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,22.19,13.3
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,25.57,16.31
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,28.95,19.24
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,41.04,29.55
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,53.14,39.74
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,85.32,66.73
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,118.17,93.85
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,138.37,110.12
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,158.63,126.24
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,172.96,137.44
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,187.46,148.68
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,184.87,146.07
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,182.35,143.59
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,192.73,151.47
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,203.15,159.32
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,249.77,195.86
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,296.68,232.03
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,367.54,286.38
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,432.19,334.92
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,498.24,384.45
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,564.33,433.1
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,652.02,499.92
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,738.36,564.25
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,801.58,611.61
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,857.55,653.47
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,935.47,713.61
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,999.13,757.66
