Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,44.54,30.77
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,41.85,29.52
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,38.62,27.23
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,55.56,41.54
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,72.62,55.73
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,101.02,79.11
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,129.56,102.16
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,155.92,123.15
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,182.69,144.16
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,221.7,174.77
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,267.92,210.45
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,315.5,246.67
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,364.05,282.97
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,412.43,319.03
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,469.77,361.09
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,470.29,359.97
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,477.86,364.27
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,530.16,402.03
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,574.6,433.46
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,585.91,440.42
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,596.51,447.11
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,620.74,464.25
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,644.34,480.8
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,656.52,489.39
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,667.79,497.46
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,660.73,492.51
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,652.96,487.23
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,642.5,480.27
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,631.46,472.91
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,617.3,463.73
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,602.6,454.11
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,635.1,481.64
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,660.08,503.14
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,732.58,562.59
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,784.81,602.29
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,739.96,571.69
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,693.67,540.08
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,644.61,503.03
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,594.78,464.48
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,542.56,423.82
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,490.38,381.89
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,435.86,336.61
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,379.27,288.52
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,324.21,240.56
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,271.31,193.68
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,218.72,147.54
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,169.56,105.67
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,118.17,66.03
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,74.75,39.25
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,37.55,27.57
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,34.82,24.91
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,29.6,19.8
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,24.05,12.7
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,17.2,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,4.91,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.93,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,10.91,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,15.7,5.28
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,24.53,14.34
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,32.83,21.93
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,43.95,31.57
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,55.08,41.07
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,77.56,59.91
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,100.36,78.74
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,159.19,127.11
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,218.12,174.55
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,257.43,205.4
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,298.05,236.82
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,283.07,223.6
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,266.15,208.96
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,302.91,236.97
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,340.04,264.7
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,368.6,285.48
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,397.16,306.08
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,433.08,332.23
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,469.22,358.23
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,541.72,411.41
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,606.95,458.23
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,636.31,478.31
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,665.18,498.12
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,691.59,516.99
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,723.66,539.63
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,728.21,542.38
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,731.59,544.56
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,755.87,563.39
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,778.09,580.59
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,767.47,573.42
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,755.61,565.62
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,730.48,548.5
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,704.78,530.95
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,693.03,524.05
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,679.09,515.43
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,644.94,491.65
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,610.72,467.64
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,554.88,426.56
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,502.43,387.58
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,495.96,384.67
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,480.62,374.13
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,446.68,348.08
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,411.88,320.8
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,351.07,272.95
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,296.35,229.99
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,256.06,197.3
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,216.52,164.67
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,192.49,139.67
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,158.94,105.81
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,117.47,73.83
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,80.02,49.39
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,48.51,37.18
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,41.62,30.8
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,32.71,22.41
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,23.33,11.96
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,16.71,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.93,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.98,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,3.31,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,4.82,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,8.19,1.07
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,11.57,4.06
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,25.7,15.96
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,40.65,28.68
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,88.29,68.75
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,143.5,114.59
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,158.26,126.23
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,174.77,138.84
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,233.23,185.7
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,294.42,233.68
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,315.96,249.61
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,337.51,265.54
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,359.58,281.39
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,381.12,296.66
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,430.69,333.45
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,488.9,375.82
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,515.13,393.89
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,541.07,411.79
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,559.17,423.79
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,576.68,435.38
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,576.49,434.0
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,575.48,432.19
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,554.72,416.44
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,541.01,405.76
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,544.44,407.98
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,547.43,409.83
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,595.8,448.12
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,640.26,482.93
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,634.85,479.34
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,628.12,475.16
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,591.0,447.63
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,554.96,420.84
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,531.28,403.91
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,509.59,388.23
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,639.25,492.13
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,742.65,570.38
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,700.58,540.82
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,657.2,510.08
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,610.68,475.02
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,561.79,437.41
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,511.62,398.46
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,461.6,358.38
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,410.05,315.76
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,359.58,272.82
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,307.56,227.86
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,255.13,181.99
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,205.17,138.55
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,158.67,99.33
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,113.27,64.73
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,72.94,39.91
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,39.35,28.95
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,35.84,25.61
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,29.24,19.31
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,21.72,10.5
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,15.73,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.93,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,13.17,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,23.84,9.94
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,35.6,23.0
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,45.91,32.78
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,70.12,53.13
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,95.14,74.31
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,128.8,102.56
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,162.73,130.48
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,207.33,166.85
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,259.99,209.09
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,327.39,263.26
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,408.09,326.59
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,520.39,415.23
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,643.15,508.93
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,680.29,534.06
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,716.0,558.1
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,725.56,562.24
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,726.56,560.26
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,744.01,570.21
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,757.5,577.18
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,792.05,602.02
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,826.07,626.19
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,819.4,618.91
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,809.03,609.37
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,818.21,615.71
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,825.65,620.75
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,848.72,638.13
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,869.75,653.97
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,899.67,678.3
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,926.2,699.55
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,923.46,697.9
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,917.32,694.24
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,905.31,686.76
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,888.44,676.0
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,863.22,659.23
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,834.19,639.79
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,797.24,614.98
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,758.31,588.56
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,715.69,559.17
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,671.64,527.93
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,623.71,491.2
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,575.08,453.07
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,524.45,413.41
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,473.78,372.36
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,418.45,325.97
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,366.54,280.98
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,313.75,234.37
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,262.86,188.72
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,203.39,139.49
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,158.26,104.4
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,114.92,70.84
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,75.94,45.58
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,42.04,31.53
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,33.21,23.46
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,27.92,18.27
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,22.28,10.78
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,16.22,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,13.68,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,27.95,11.46
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,82.81,54.65
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,152.86,111.44
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,136.03,103.95
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,104.59,81.52
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,98.6,77.82
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,85.23,66.42
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,119.82,95.01
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,154.91,123.47
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,177.02,140.99
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,199.51,158.62
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,197.93,156.59
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,196.08,154.4
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,199.67,156.68
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,203.26,158.95
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,225.03,175.69
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,246.92,192.35
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,284.79,221.32
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,322.86,250.06
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,388.82,300.13
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,447.78,344.09
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,505.93,387.21
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,571.67,435.15
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,596.89,453.42
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,621.53,471.43
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,652.73,494.79
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,682.89,517.28
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,763.97,581.09
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,840.18,639.97
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,832.63,635.33
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,822.67,629.65
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,808.9,620.37
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,792.9,609.5
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,749.09,577.37
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,706.19,545.7
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,755.79,587.91
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,788.42,612.65
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,743.4,580.93
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,696.84,548.11
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,647.39,510.24
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,597.06,470.75
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,544.49,428.69
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,491.78,385.35
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,437.23,339.44
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,383.38,292.81
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,324.34,241.08
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,270.28,192.65
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,216.63,145.06
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,166.15,101.74
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,116.87,63.85
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,72.52,37.07
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,33.62,24.06
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,31.54,21.96
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,27.08,17.51
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,22.39,10.61
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,16.71,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,22.64,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,56.63,25.13
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,97.31,63.47
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,146.44,105.6
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,123.63,93.36
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,88.53,67.92
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,72.62,55.92
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,47.33,34.49
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,76.96,59.19
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,107.34,84.03
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,126.03,98.93
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,144.78,113.68
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,163.64,128.37
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,182.66,143.01
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,216.67,169.49
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,251.12,195.89
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,309.9,240.89
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,363.19,280.82
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,427.93,329.33
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,493.72,377.64
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,562.36,427.59
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,623.64,471.4
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,655.48,493.58
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,686.91,515.49
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,739.23,553.56
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,783.56,585.69
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,744.97,556.01
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,699.71,522.18
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,676.22,505.31
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,652.33,487.97
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,640.43,479.97
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,627.99,471.5
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,644.91,486.07
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,660.63,499.49
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,649.38,492.81
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,636.14,484.74
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,725.57,557.82
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,791.07,607.74
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,745.78,576.57
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,699.02,544.37
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,649.76,507.1
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,599.66,468.26
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,546.64,427.04
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,493.58,384.4
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,438.57,338.56
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,381.35,289.76
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,325.47,240.96
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,271.58,193.07
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,218.22,146.1
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,168.17,103.49
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,115.57,63.18
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,70.71,36.13
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,35.36,25.52
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,32.51,22.75
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,27.64,17.93
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,22.49,10.38
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,16.71,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,2.46,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,4.82,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,7.71,0.64
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,10.6,3.25
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,13.5,5.8
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,16.39,8.31
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,25.09,15.71
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,33.79,23.03
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,55.08,40.82
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,76.4,58.37
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,84.68,64.93
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,93.03,71.49
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,115.79,89.69
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,138.61,107.68
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,167.38,130.31
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,196.41,152.83
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,249.46,194.04
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,310.39,240.46
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,362.99,280.01
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,416.07,319.3
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,447.81,342.19
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,479.52,364.93
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,482.14,365.89
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,484.37,366.74
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,466.27,352.75
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,447.98,338.74
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,473.01,357.08
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,497.55,374.76
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,487.45,367.21
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,477.2,359.74
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,476.08,359.14
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,474.64,358.31
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,501.73,379.13
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,527.17,398.52
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,538.79,407.95
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,546.35,414.47
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,653.29,501.86
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,735.73,568.36
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,717.24,556.01
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,693.36,539.6
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,572.88,447.05
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,471.58,367.77
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,487.47,381.46
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,485.99,379.21
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,424.58,328.5
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,367.01,279.96
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,304.63,227.28
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,250.57,181.06
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,209.11,142.61
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,164.98,102.87
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,117.01,66.51
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,74.55,41.09
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,41.93,31.32
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,39.07,28.48
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,27.22,17.56
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,18.2,7.05
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,10.81,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,16.65,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,41.06,15.46
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,77.55,50.38
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,119.67,86.39
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,136.52,103.67
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,151.23,118.67
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,201.31,161.92
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,255.93,208.21
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,324.93,265.24
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,400.24,325.81
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,442.33,358.5
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,484.85,390.66
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,459.5,369.16
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,421.0,337.56
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,391.98,312.25
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,346.58,274.0
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,480.15,379.2
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,618.09,482.78
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,610.02,473.79
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,602.48,466.18
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,530.65,407.96
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,444.51,338.55
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,486.71,371.26
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,521.52,397.71
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,477.05,362.27
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,424.6,321.12
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,458.28,346.37
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,491.41,370.64
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,563.23,424.66
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,626.95,471.93
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,634.48,476.77
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,641.1,481.36
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,599.33,451.54
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,558.28,422.22
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,530.38,403.59
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,501.23,383.76
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,534.88,411.74
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,560.89,433.29
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,609.25,472.91
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,641.7,499.44
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,616.95,480.6
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,588.38,458.36
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,534.26,416.92
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,482.13,375.46
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,427.61,330.46
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,374.32,285.08
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,319.68,237.6
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,267.41,191.45
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,212.1,143.38
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,163.18,102.08
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,115.78,66.31
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,74.06,41.51
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,42.03,31.49
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,38.24,27.82
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,31.75,21.44
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,23.6,10.45
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,16.22,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,7.2,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,18.07,3.55
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,45.13,27.92
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,73.72,52.16
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,67.01,49.03
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,60.59,45.1
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,64.09,48.67
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,66.7,50.76
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,100.42,78.64
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,134.46,106.21
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,147.39,116.15
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,160.43,126.07
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,181.46,142.29
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,202.77,158.45
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,230.73,179.53
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,258.97,200.41
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,298.82,229.92
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,332.49,254.27
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,381.48,289.88
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,430.95,325.04
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,477.1,358.46
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,523.5,391.75
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,542.07,404.49
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,567.91,422.42
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,544.48,406.07
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,528.25,394.75
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,520.14,389.37
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,511.75,383.63
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,513.51,385.65
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,514.87,387.33
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,511.75,385.91
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,508.23,384.2
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,527.95,400.06
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,548.34,416.39
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,571.71,436.9
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,591.57,454.66
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,685.75,532.1
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,757.26,588.91
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,713.41,557.72
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,668.49,524.24
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,620.06,487.19
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,571.21,448.97
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,520.0,408.0
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,469.32,366.62
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,413.95,320.73
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,362.24,276.62
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,309.66,231.02
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,259.67,187.12
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,209.28,143.67
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,162.89,105.01
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,117.61,71.03
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,78.1,47.19
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,47.75,36.45
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,41.21,30.32
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,32.24,21.75
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,22.79,9.37
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,15.24,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,17.13,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,40.9,14.19
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,79.29,53.26
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,122.27,89.84
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,108.44,82.37
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,89.55,68.93
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,89.68,69.93
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,88.37,68.7
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,125.19,98.96
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,162.85,129.35
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,191.04,151.58
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,225.35,178.33
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,259.74,204.82
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,294.79,231.42
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,355.31,277.82
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,425.59,330.4
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,497.53,384.53
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,581.03,445.68
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,685.48,522.66
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,788.06,595.88
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,794.02,596.18
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,796.2,594.73
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,848.64,632.55
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,903.09,670.64
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,945.38,698.48
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,984.83,723.97
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,981.64,721.53
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,975.42,717.62
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,880.98,654.06
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,773.51,574.55
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,777.85,579.94
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,775.8,580.2
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,821.89,618.25
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,856.75,644.0
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,818.13,618.54
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,779.63,593.42
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,760.17,581.06
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,735.51,564.87
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,692.93,535.96
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,648.36,503.9
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,600.93,468.1
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,553.1,431.13
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,503.24,392.21
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,453.76,352.45
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,401.66,309.36
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,348.6,264.5
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,297.0,219.94
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,247.92,176.96
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,198.37,134.33
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,152.74,96.41
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,109.1,63.9
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,71.06,41.45
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,42.68,31.85
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,37.26,26.75
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,29.0,18.87
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,20.31,7.16
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,13.76,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
