Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,3.47,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,7.66,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,11.62,2.78
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,15.65,7.08
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,21.01,12.01
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,26.05,16.52
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,42.98,30.96
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,59.92,45.24
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,74.59,57.42
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,89.42,69.57
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,107.8,84.47
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,126.19,99.18
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,142.43,111.95
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,158.71,124.61
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,177.1,138.92
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,195.67,153.23
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,214.89,167.97
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,234.23,182.68
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,251.75,195.76
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,269.29,208.76
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,284.8,220.31
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,300.29,231.81
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,329.25,253.57
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,365.74,280.76
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,390.08,298.8
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,414.17,316.61
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,425.17,324.65
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,435.86,332.53
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,447.67,341.43
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,459.05,350.04
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,434.0,331.51
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,409.22,313.21
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,400.99,307.52
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,392.66,301.71
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,425.55,329.34
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,451.78,351.59
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,614.61,483.16
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,749.18,587.14
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,704.27,554.61
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,657.97,519.97
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,609.36,482.25
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,560.33,443.33
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,508.79,402.37
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,457.32,360.14
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,403.19,314.26
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,350.13,268.07
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,293.96,218.68
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,242.67,172.89
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,186.89,126.7
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,141.52,91.76
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,98.82,61.36
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,62.71,41.49
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,43.96,33.17
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,34.82,24.58
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,25.17,14.6
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,15.0,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,9.34,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.98,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.97,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,4.82,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,7.71,0.73
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,18.18,9.32
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,31.59,20.8
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,35.51,24.56
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,39.59,28.05
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,52.17,38.58
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,64.76,48.98
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,80.28,61.65
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,96.08,74.38
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,117.92,91.91
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,139.82,109.24
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,160.79,125.68
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,181.92,142.06
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,202.08,157.65
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,222.38,173.23
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,247.28,192.24
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,272.27,211.15
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,312.25,241.72
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,360.41,278.11
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,404.35,311.63
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,448.42,344.93
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,459.07,352.58
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,469.35,360.11
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,463.39,354.88
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,457.16,349.57
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,456.77,349.55
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,456.11,349.35
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,448.79,344.02
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,441.33,338.63
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,408.66,314.25
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,376.55,290.18
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,408.65,317.42
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,433.85,338.96
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,614.99,485.81
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,764.18,599.6
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,719.35,567.16
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,673.03,533.33
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,623.12,494.43
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,572.45,453.97
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,519.19,411.19
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,466.02,367.12
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,408.17,317.82
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,353.91,270.07
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,296.54,219.4
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,242.76,171.47
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,185.64,123.0
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,138.63,85.6
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,93.47,54.13
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,56.38,35.65
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,39.22,28.99
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,31.97,22.09
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,22.64,12.33
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,12.53,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,7.86,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.98,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,2.83,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,5.45,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,7.71,0.73
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,11.57,4.13
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,15.43,7.51
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,30.88,20.75
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,46.36,33.9
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,58.95,44.43
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,71.55,54.82
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,82.76,63.93
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,94.09,73.03
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,106.44,82.88
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,118.79,92.65
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,139.93,109.51
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,161.17,126.28
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,185.71,145.65
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,210.42,164.99
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,232.81,182.3
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,255.28,199.55
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,305.18,238.35
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,363.45,283.0
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,429.39,333.32
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,495.4,382.89
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,497.22,383.53
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,498.68,384.17
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,499.73,384.65
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,500.45,384.93
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,517.59,398.05
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,534.02,410.58
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,541.64,416.72
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,548.45,422.32
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,622.29,481.72
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,681.9,529.52
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,758.61,592.4
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,816.87,637.98
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,797.71,624.79
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,773.96,608.67
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,728.63,576.35
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,681.69,541.72
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,631.56,502.47
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,580.66,461.65
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,526.76,417.93
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,472.88,372.91
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,416.32,324.43
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,357.86,273.21
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,301.41,222.74
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,247.33,173.89
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,192.48,126.29
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,140.36,83.78
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,92.46,49.98
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,50.35,29.7
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,35.79,25.95
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,32.19,22.22
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,23.85,12.96
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,17.69,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,8.85,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,5.48,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,11.48,2.48
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,17.36,8.68
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,26.54,16.74
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,35.72,24.74
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,57.57,43.38
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,80.08,62.34
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,92.88,72.88
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,105.69,83.24
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,123.91,97.92
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,142.19,112.43
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,173.74,137.63
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,205.78,162.83
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,236.55,186.66
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,267.71,210.45
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,317.28,248.38
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,360.42,280.74
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,418.42,324.21
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,477.29,367.44
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,539.89,413.09
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,594.58,452.3
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,627.24,474.89
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,659.52,497.11
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,626.57,471.68
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,592.56,445.79
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,601.38,452.29
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,609.46,458.05
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,618.99,465.44
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,627.55,472.15
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,638.46,480.98
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,647.88,488.74
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,643.84,487.14
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,640.82,486.26
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,656.12,500.49
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,667.51,511.55
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,709.81,548.04
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,737.15,572.84
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,691.72,539.68
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,645.47,505.51
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,596.67,468.03
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,547.85,429.7
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,496.97,389.71
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,446.46,348.76
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,394.29,305.15
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,343.04,261.18
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,290.4,215.46
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,240.02,171.28
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,189.24,128.01
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,142.54,90.26
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,98.21,59.2
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,59.22,39.25
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,43.51,32.43
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,35.12,24.49
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,24.17,12.68
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,15.73,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,7.86,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,18.54,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,58.77,31.3
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,101.82,71.87
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,129.21,97.79
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,157.07,123.47
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,148.2,118.52
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,130.15,104.03
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,139.39,111.49
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,151.39,120.85
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,167.56,133.52
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,183.78,146.02
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,204.89,162.32
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,226.22,178.58
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,268.62,211.38
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,305.45,239.31
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,361.7,282.33
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,419.09,325.43
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,504.99,390.14
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,584.84,448.92
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,594.05,454.29
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,602.23,459.31
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,629.2,478.26
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,655.47,496.52
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,703.97,532.43
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,743.93,562.05
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,774.61,585.81
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,809.25,612.33
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,789.64,598.38
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,764.67,580.93
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,781.05,595.62
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,789.82,604.76
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,865.12,665.23
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,923.06,707.14
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,890.05,684.97
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,854.46,661.27
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,814.03,633.96
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,771.55,604.83
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,725.76,572.69
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,678.6,537.72
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,627.52,497.66
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,575.71,456.08
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,522.06,412.54
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,466.22,366.08
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,409.75,317.67
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,354.89,269.45
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,298.03,219.1
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,241.6,169.02
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,187.44,122.18
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,137.8,81.91
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,90.72,49.87
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,50.62,32.07
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,37.56,27.27
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,31.66,21.51
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,23.29,11.55
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,16.71,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.97,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,4.82,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,7.71,0.68
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,12.05,4.49
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,16.39,8.29
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,32.82,22.32
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,49.27,36.25
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,65.73,50.02
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,82.45,63.79
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,97.29,75.83
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,112.15,87.73
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,146.68,115.6
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,181.62,143.35
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,249.93,197.62
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,314.73,247.9
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,362.1,283.97
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,410.28,320.16
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,484.1,375.73
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,551.02,425.06
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,567.18,435.91
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,582.83,446.66
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,575.39,439.63
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,566.72,431.85
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,576.01,438.22
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,584.66,444.08
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,603.38,457.79
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,621.27,470.83
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,631.56,478.51
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,640.81,485.5
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,649.77,492.54
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,657.15,498.44
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,670.24,509.29
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,677.02,515.62
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,659.25,504.09
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,639.33,490.98
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,718.04,556.15
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,772.66,599.38
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,726.48,567.03
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,678.8,532.25
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,627.91,493.11
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,576.33,452.44
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,521.39,408.79
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,464.21,362.01
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,408.04,314.24
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,353.16,266.33
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,296.12,216.15
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,241.79,167.93
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,184.74,119.13
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,135.11,79.33
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,88.02,47.89
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,48.36,31.15
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,37.78,27.42
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,32.89,22.49
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,21.83,9.9
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,13.76,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,8.38,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,19.61,6.18
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,31.55,19.07
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,30.06,19.27
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,27.99,18.21
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,51.69,38.5
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,76.07,59.11
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,99.92,78.92
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,123.85,98.42
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,155.22,123.84
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,187.28,149.37
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,236.81,188.6
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,282.34,223.88
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,331.64,261.55
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,382.26,299.48
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,467.16,363.73
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,547.32,422.82
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,624.07,478.63
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,694.87,529.21
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,729.75,552.99
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,771.56,581.47
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,801.92,601.99
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,831.1,621.67
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,821.51,613.67
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,809.68,604.43
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,776.56,579.7
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,748.18,558.12
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,750.66,560.76
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,751.64,562.18
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,756.64,567.37
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,759.3,570.87
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,748.27,564.23
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,732.17,554.12
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,709.73,539.37
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,685.52,523.19
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,724.19,556.88
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,746.84,577.36
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,703.38,546.45
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,658.12,513.22
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,608.02,474.84
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,557.6,435.31
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,505.33,394.25
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,452.96,351.75
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,397.93,305.66
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,341.83,257.59
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,286.56,209.59
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,234.76,164.33
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,182.26,120.4
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,135.99,84.27
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,92.66,55.91
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,56.92,44.5
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,43.85,32.66
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,33.78,23.15
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,21.48,8.91
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,10.81,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,9.77,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,27.79,10.84
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,46.58,31.64
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,74.14,55.56
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,103.1,80.67
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,150.89,121.16
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,199.61,162.24
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,228.65,186.42
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,257.22,209.54
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,267.96,217.23
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,269.25,216.94
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,275.0,220.26
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,279.18,222.14
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,295.86,234.3
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,312.2,246.0
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,341.59,268.16
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,371.18,290.21
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,416.6,324.51
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,462.57,358.75
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,491.17,379.61
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,528.16,406.52
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,593.78,455.95
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,659.79,504.78
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,668.99,510.96
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,677.23,516.82
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,669.26,510.49
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,660.41,503.65
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,675.46,515.66
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,694.1,529.98
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,638.17,487.73
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,588.5,449.96
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,582.03,446.01
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,574.67,441.19
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,574.74,442.9
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,573.59,443.54
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,653.61,508.69
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,715.74,558.66
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,673.41,527.17
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,630.14,494.94
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,581.52,457.66
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,533.25,419.88
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,483.81,380.82
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,434.37,340.74
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,383.37,298.3
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,333.37,255.66
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,281.68,211.24
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,232.59,168.78
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,183.63,127.66
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,138.96,92.17
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,96.01,62.49
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,59.39,46.98
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,44.75,33.65
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,31.38,21.17
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,20.94,7.7
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,8.85,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,11.78,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,31.52,11.37
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,51.68,34.82
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,97.12,72.55
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,146.81,114.74
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,145.31,115.93
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,134.88,107.91
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,151.29,121.38
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,167.18,133.98
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,176.12,140.68
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,189.35,150.7
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,231.6,184.02
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,269.41,213.16
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,361.93,285.72
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,451.81,354.01
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,569.76,443.27
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,695.73,534.71
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,798.65,608.04
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,904.45,678.78
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,931.52,694.13
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,956.24,708.71
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,970.7,717.18
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,986.73,726.88
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,987.3,726.71
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,984.73,724.77
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,984.36,724.56
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,981.0,722.47
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,926.42,687.23
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,866.18,645.17
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,851.23,636.03
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,834.18,625.0
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,785.64,591.15
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,738.0,557.62
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,665.1,504.93
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,599.27,456.38
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,677.36,520.41
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,734.98,567.32
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,689.88,534.5
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,642.81,500.14
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,593.03,462.34
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,543.2,423.6
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,490.38,382.48
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,438.46,340.74
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,384.67,296.07
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,332.98,252.05
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,279.66,206.32
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,229.77,163.29
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,179.75,121.5
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,134.52,86.05
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,91.23,57.04
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,54.45,42.35
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,43.29,32.14
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,32.35,21.77
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,20.39,6.12
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,9.83,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,12.94,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,50.93,18.54
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,93.53,64.49
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,141.62,106.22
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,196.86,154.0
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,206.86,165.66
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,214.52,173.54
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,257.32,208.91
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,301.81,244.63
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,336.07,271.09
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,362.81,291.1
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,416.03,331.38
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,463.7,366.52
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,508.44,398.62
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,553.82,430.5
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,602.75,464.94
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,652.72,499.42
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,689.19,523.6
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,733.09,552.48
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,782.09,586.53
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,831.32,620.23
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,845.63,627.95
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,857.52,634.42
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,834.99,617.04
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,809.81,598.19
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,769.5,568.59
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,734.24,542.19
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,716.37,529.98
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,697.73,517.02
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,725.72,539.49
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,753.6,561.27
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,772.63,577.51
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,786.17,589.89
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,766.12,577.42
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,743.5,563.16
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,740.77,563.76
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,730.27,558.37
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,685.87,526.58
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,640.68,493.7
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,590.67,456.17
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,540.72,417.8
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,488.42,377.24
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,437.04,336.2
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,383.78,292.51
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,332.25,249.16
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,278.89,203.93
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,228.65,161.1
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,178.6,119.8
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,133.32,84.73
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,89.41,55.58
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,52.23,40.08
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,42.2,30.94
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,31.63,20.9
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,20.06,4.37
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,9.83,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
