Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,4.28,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,6.74,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,11.57,3.92
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,16.39,8.18
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,20.74,11.99
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,25.09,15.73
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,27.99,18.17
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,30.89,20.56
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,38.15,26.57
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,45.41,32.53
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,58.97,43.64
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,72.54,54.63
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,86.13,65.52
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,99.88,76.45
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,119.1,91.71
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,138.39,106.87
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,160.56,124.25
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,182.84,141.54
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,197.21,152.57
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,211.59,163.59
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,256.42,198.22
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,301.35,232.41
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,328.14,252.51
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,362.2,277.99
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,364.19,279.37
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,366.03,280.79
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,392.62,301.03
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,418.65,320.66
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,445.8,341.52
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,471.88,361.49
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,466.94,358.22
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,461.56,354.79
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,480.16,371.15
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,491.66,381.95
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,610.73,478.62
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,702.41,551.39
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,564.04,445.49
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,440.9,349.54
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,388.78,308.92
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,338.68,268.92
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,349.69,276.66
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,348.93,273.17
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,309.82,238.82
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,270.98,204.04
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,225.73,164.2
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,183.0,126.9
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,137.42,89.66
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,96.44,59.72
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,58.27,37.51
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,40.07,29.52
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,29.75,19.77
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,20.93,7.48
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,13.76,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,9.42,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,17.74,6.79
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,27.61,16.62
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,37.89,25.86
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,39.5,27.82
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,41.52,29.72
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,47.81,35.01
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,54.11,40.2
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,61.37,46.13
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,68.65,51.98
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,85.15,65.38
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,101.98,78.88
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,127.76,99.5
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,153.66,119.91
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,184.08,143.79
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,214.78,167.54
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,258.56,201.31
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,302.69,234.8
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,332.63,256.99
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,354.5,273.0
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,401.48,308.11
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,448.42,342.61
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,452.2,344.79
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,455.7,347.04
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,446.22,339.72
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,436.61,332.4
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,423.77,322.93
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,410.93,313.47
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,402.85,307.64
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,394.69,301.74
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,396.28,303.42
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,397.44,304.77
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,409.37,314.35
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,420.07,322.94
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,398.63,307.39
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,377.3,291.93
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,347.24,269.56
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,317.91,247.57
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,305.25,238.67
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,290.42,227.69
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,295.84,232.47
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,292.42,229.08
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,260.44,202.9
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,229.93,177.74
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,191.64,146.82
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,155.13,117.71
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,130.48,96.0
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,99.38,70.25
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,68.51,49.75
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,50.37,38.29
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,34.37,23.44
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,18.86,4.67
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,10.81,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,5.58,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,9.64,1.22
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,16.88,8.25
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,24.12,14.64
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,31.85,21.37
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,39.59,28.0
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,46.85,34.09
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,54.11,40.08
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,61.37,45.99
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,68.65,51.83
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,74.47,56.39
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,80.29,60.91
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,91.01,69.39
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,101.87,77.92
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,122.59,94.32
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,143.39,110.59
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,164.58,127.05
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,185.87,143.43
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,199.23,153.56
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,212.61,163.68
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,246.46,189.55
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,280.33,215.11
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,306.12,234.37
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,331.78,253.44
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,359.17,273.75
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,379.22,288.55
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,448.32,340.67
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,515.95,390.64
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,561.91,425.04
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,599.69,453.43
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,670.35,509.37
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,731.31,557.19
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,772.39,590.43
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,799.7,611.62
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,758.42,583.66
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,715.45,553.92
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,668.86,520.16
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,621.22,484.74
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,569.37,444.75
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,515.88,402.5
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,461.41,359.07
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,407.92,314.98
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,351.62,267.31
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,297.65,220.57
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,243.05,173.22
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,192.38,129.75
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,138.56,88.95
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,96.47,61.48
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,60.67,43.27
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,50.86,38.66
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,34.21,23.15
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,17.38,1.99
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,8.85,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,9.34,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,17.37,6.38
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,33.17,21.54
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,49.22,35.57
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,68.05,51.75
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,86.83,67.66
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,94.52,74.02
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,102.32,80.28
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,122.15,96.35
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,142.02,112.2
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,165.36,130.71
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,189.02,149.24
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,203.28,160.03
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,217.64,170.83
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,243.43,190.63
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,269.41,210.34
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,308.01,239.6
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,339.21,262.84
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,369.79,285.52
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,400.35,308.0
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,435.05,333.63
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,469.61,358.92
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,484.88,369.77
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,499.79,380.43
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,656.42,499.35
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,801.24,604.65
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,860.1,647.41
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,915.22,687.69
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,898.78,676.6
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,879.72,664.31
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,853.84,647.52
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,825.96,629.14
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,792.33,606.2
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,757.21,581.88
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,717.38,553.93
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,676.58,524.76
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,631.31,491.87
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,585.1,457.52
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,535.9,419.65
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,487.38,381.47
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,435.63,340.6
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,385.35,299.82
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,333.99,257.19
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,284.98,215.74
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,235.11,173.59
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,188.92,134.91
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,142.69,98.18
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,101.58,68.53
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,66.92,48.69
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,49.64,37.58
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,32.42,21.47
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,15.46,0.0
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,8.36,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,8.36,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,15.44,4.71
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,30.5,19.39
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,46.05,33.03
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,67.59,51.56
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,89.08,69.82
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,109.61,86.98
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,130.42,104.07
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,160.43,128.59
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,197.05,158.12
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,232.7,186.36
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,269.17,214.82
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,314.67,250.19
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,361.35,285.84
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,380.47,299.28
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,399.1,312.35
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,436.01,339.63
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,482.06,373.2
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,599.97,463.24
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,712.67,546.55
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,820.03,625.03
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,922.86,698.43
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,940.35,709.49
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,955.15,719.44
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,953.99,718.55
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,949.94,715.94
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,939.93,709.78
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,927.12,701.82
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,909.19,690.26
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,888.65,676.93
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,861.49,659.35
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,832.27,639.65
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,797.25,615.45
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,760.72,589.8
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,720.19,560.83
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,678.8,530.71
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,632.74,496.72
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,586.64,461.89
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,522.67,411.95
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,463.58,365.04
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,420.72,330.7
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,377.43,294.89
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,318.78,246.54
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,265.84,202.6
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,219.07,163.45
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,174.7,126.88
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,133.9,94.08
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,96.5,66.51
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,62.85,49.72
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,47.39,35.58
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,32.01,20.89
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,17.01,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,5.41,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,10.61,1.19
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,19.78,10.6
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,28.96,18.75
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,37.66,26.37
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,46.36,33.86
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,50.23,37.11
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,54.11,40.25
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,69.12,52.68
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,84.28,65.03
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,107.71,83.98
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,131.23,102.69
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,155.29,121.66
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,179.52,140.5
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,203.59,159.09
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,227.85,177.61
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,240.33,186.69
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,252.83,195.76
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,270.76,209.06
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,288.71,222.25
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,383.85,294.58
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,472.1,359.56
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,479.69,364.24
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,486.85,369.14
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,476.65,361.04
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,466.23,352.9
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,452.26,342.95
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,438.27,332.92
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,448.18,340.76
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,457.44,348.04
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,433.96,331.19
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,410.78,314.55
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,421.88,324.93
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,432.37,334.55
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,524.39,409.85
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,595.84,467.57
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,590.95,464.71
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,579.05,456.31
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,535.88,422.11
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,491.77,386.42
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,409.05,321.06
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,335.73,262.25
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,286.43,220.93
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,240.6,181.99
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,206.92,151.51
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,172.05,120.28
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,125.0,83.71
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,85.3,56.26
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,54.37,42.25
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,40.61,29.64
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,25.39,15.16
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,10.29,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,5.41,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,4.1,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,7.68,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,12.12,4.24
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,16.39,8.18
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,23.64,14.49
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,30.88,20.74
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,35.72,24.85
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,40.56,28.87
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,49.76,36.51
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,58.96,44.04
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,74.95,57.12
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,91.06,70.12
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,122.31,95.32
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,153.77,120.28
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,199.34,156.36
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,245.5,192.25
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,350.07,274.0
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,458.92,356.01
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,697.25,539.48
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,928.29,701.32
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,968.67,725.72
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,1013.25,754.67
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,1020.43,759.08
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,1024.04,761.65
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,1021.1,760.02
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,1014.61,756.18
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,1001.85,748.84
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,985.71,739.27
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,964.41,725.85
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,940.01,710.32
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,911.58,692.53
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,880.31,672.62
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,844.68,649.54
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,806.63,624.47
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,763.8,595.43
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,719.22,564.73
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,670.04,528.46
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,619.22,489.8
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,562.05,444.52
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,505.83,398.88
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,450.03,353.26
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,395.27,306.98
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,330.3,251.71
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,273.04,202.22
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,215.17,153.32
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,166.08,113.23
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,111.85,76.18
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,85.36,63.24
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,59.58,46.8
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,42.2,30.95
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,27.3,16.38
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,12.55,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,6.39,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,4.91,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,7.14,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,9.57,2.05
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,11.57,4.04
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,17.84,9.48
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,24.12,14.88
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,34.75,23.89
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,45.4,32.8
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,60.89,45.65
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,76.4,58.33
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,92.66,71.47
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,109.05,84.55
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,122.32,94.96
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,135.63,105.32
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,155.34,120.78
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,175.15,136.17
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,173.11,134.13
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,171.09,132.19
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,181.41,140.09
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,191.76,147.96
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,239.51,185.0
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,287.42,221.54
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,269.62,207.52
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,251.92,193.78
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,273.47,210.29
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,294.87,226.5
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,341.08,261.57
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,381.16,291.64
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,412.94,315.9
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,443.61,339.22
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,442.02,338.45
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,439.86,337.42
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,411.87,318.38
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,378.83,295.32
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,544.1,428.31
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,679.31,532.61
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,611.87,481.15
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,545.99,430.94
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,478.64,377.99
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,416.37,328.08
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,330.63,259.76
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,261.91,205.05
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,205.18,160.27
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,160.62,126.45
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,148.12,115.52
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,129.98,99.41
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,106.95,81.09
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,83.26,62.58
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,60.11,47.09
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,42.85,31.33
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,26.04,14.87
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,9.83,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,4.91,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,4.58,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,6.62,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,8.73,1.33
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,10.6,3.23
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,15.91,7.83
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,21.22,12.41
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,27.5,17.75
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,33.79,23.03
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,51.69,37.99
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,69.61,52.78
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,101.71,79.03
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,134.36,105.29
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,161.38,126.69
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,188.61,147.98
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,203.7,159.47
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,218.91,171.02
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,196.88,153.09
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,175.01,135.4
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,215.23,166.93
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,255.67,198.1
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,289.11,223.48
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,322.54,248.61
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,332.74,255.99
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,350.22,268.92
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,368.46,282.45
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,386.39,295.71
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,387.82,296.7
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,389.03,297.66
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,401.93,307.56
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,414.21,316.95
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,448.88,343.78
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,481.48,368.78
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,477.79,367.23
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,468.82,361.89
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,436.14,337.69
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,404.13,313.88
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,378.33,294.39
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,353.8,275.76
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,360.53,282.7
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,355.76,279.37
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,386.18,301.59
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,393.23,301.52
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,334.41,250.21
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,279.39,201.18
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,223.02,151.29
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,169.84,105.34
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,117.31,64.48
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,70.5,35.65
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,30.88,21.45
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,27.48,18.01
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,21.02,10.41
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,16.71,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,4.08,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,6.61,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,9.69,2.08
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,12.53,4.82
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,18.81,10.25
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,25.09,15.64
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,42.49,30.35
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,59.92,44.9
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,82.53,63.53
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,105.57,82.2
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,137.38,107.8
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,169.53,133.26
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,195.95,153.86
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,222.63,174.44
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,216.27,168.72
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,209.92,163.15
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,192.41,148.94
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,175.02,134.87
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,157.12,120.49
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,139.32,106.2
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,162.97,124.76
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,186.66,143.14
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,303.79,234.09
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,416.91,319.02
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,543.15,414.15
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,666.39,503.98
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,811.95,615.02
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,941.64,705.75
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,898.03,675.3
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,856.01,647.23
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,857.45,648.9
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,852.21,645.72
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,823.53,626.59
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,791.38,605.15
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,748.74,576.27
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,704.29,545.83
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,655.68,509.63
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,605.93,471.73
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,551.92,429.75
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,498.51,386.98
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,442.49,341.11
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,387.42,294.68
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,320.08,238.58
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,262.08,189.7
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,203.34,141.29
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,154.0,102.2
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,110.51,68.06
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,69.75,41.18
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,39.55,28.77
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,31.1,20.86
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,22.18,10.5
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,15.73,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
