Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,10.3,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,19.69,8.51
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,28.0,17.49
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,45.37,32.54
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,63.02,47.73
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,89.49,70.11
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,116.29,92.42
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,168.65,135.93
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,219.72,177.7
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,308.72,249.96
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,397.15,319.87
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,431.02,344.65
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,472.98,375.2
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,604.28,477.7
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,742.06,580.92
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,829.67,641.05
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,918.88,700.71
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,946.24,717.6
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,970.65,733.02
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,985.45,741.64
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,996.69,748.04
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1002.35,751.85
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,1004.32,753.34
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,1000.24,750.41
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,992.48,745.15
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,979.3,737.23
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,962.58,726.92
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,940.06,713.35
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,914.27,697.75
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,884.42,678.95
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,851.6,657.8
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,813.57,632.57
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,773.08,605.19
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,728.47,574.19
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,681.99,540.01
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,631.26,500.71
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,579.44,459.49
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,524.78,414.52
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,469.93,368.19
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,410.21,317.5
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,353.06,267.42
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,294.09,214.86
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,237.56,164.11
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,180.54,114.66
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,128.03,72.39
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,75.28,37.63
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,33.07,23.23
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,27.95,18.22
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,22.58,10.2
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,15.24,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,52.26,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,123.26,73.18
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,197.22,144.75
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,259.93,201.91
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,330.57,264.77
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,390.84,317.89
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,456.95,373.81
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,515.89,422.06
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,576.12,469.5
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,629.04,509.74
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,681.72,547.32
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,729.82,579.88
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,772.05,607.47
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,812.3,633.71
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,850.55,658.21
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,883.83,678.97
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,914.49,697.78
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,938.47,712.41
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,959.22,724.9
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,973.76,733.41
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,984.79,739.69
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,990.37,742.81
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,992.3,743.65
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,988.18,740.7
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,980.42,735.45
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,966.79,726.64
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,949.67,715.55
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,927.51,701.32
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,902.15,684.87
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,871.41,665.05
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,837.85,643.41
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,799.62,618.03
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,759.07,590.64
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,714.4,560.36
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,667.96,526.44
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,617.89,488.12
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,566.84,447.89
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,511.63,402.71
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,457.26,356.97
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,399.87,308.78
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,343.7,260.01
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,285.54,208.46
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,230.21,159.1
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,172.72,109.79
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,122.3,69.79
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,73.93,39.01
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,37.04,26.69
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,30.71,20.49
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,24.04,9.79
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,15.24,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,42.92,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,113.11,64.92
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,188.14,138.23
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,250.78,195.62
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,321.66,259.34
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,383.89,315.02
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,448.37,370.94
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,506.85,420.29
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,566.81,469.25
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,621.3,512.27
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,675.68,553.13
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,722.74,586.8
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,768.5,618.96
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,803.64,642.71
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,841.23,668.09
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,873.95,689.36
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,903.99,708.51
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,928.27,723.95
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,949.44,737.19
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,963.88,745.7
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,974.92,751.91
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,980.13,755.15
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,981.76,756.04
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,978.84,753.75
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,972.29,749.06
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,960.09,741.13
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,944.32,730.77
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,923.62,717.36
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,899.49,701.45
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,869.45,680.95
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,836.44,658.17
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,799.2,632.13
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,759.35,603.92
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,715.34,572.38
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,669.41,537.6
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,619.2,497.72
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,567.85,455.89
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,512.65,409.58
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,457.24,361.87
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,400.01,311.88
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,341.61,259.76
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,282.77,206.55
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,226.57,155.56
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,170.5,106.78
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,119.29,66.1
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,67.41,33.35
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,31.89,22.26
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,26.7,17.03
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,21.27,6.19
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,14.25,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,41.37,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,103.42,56.74
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,168.02,122.91
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,211.89,164.86
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,258.31,207.74
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,297.11,243.18
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,337.37,278.33
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,400.77,331.49
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,472.03,389.63
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,483.23,396.89
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,490.47,400.33
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,504.0,408.98
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,522.05,420.56
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,568.06,455.16
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,614.7,489.56
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,657.4,520.06
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,690.79,543.46
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,724.94,568.45
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,758.25,592.66
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,776.21,604.4
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,792.11,614.7
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,801.81,621.73
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,809.35,627.29
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,804.2,623.03
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,796.92,617.37
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,795.99,617.93
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,792.4,616.54
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,798.26,623.03
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,798.72,625.51
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,806.09,633.07
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,802.36,631.51
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,769.42,608.31
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,733.49,582.87
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,661.72,528.3
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,594.07,474.85
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,517.42,413.62
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,450.72,359.64
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,359.15,286.03
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,282.01,223.96
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,279.44,221.01
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,263.66,204.96
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,222.81,169.48
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,184.13,135.91
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,154.14,104.19
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,110.0,62.59
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,64.29,34.87
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,35.87,25.74
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,27.99,18.0
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,18.86,2.46
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,11.8,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,22.57,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,94.84,48.92
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,177.12,128.63
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,238.43,184.29
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,308.3,246.42
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,351.56,286.23
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,393.69,323.37
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,391.47,322.03
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,371.79,305.06
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,469.01,384.29
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,572.9,466.47
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,659.32,533.09
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,750.56,599.12
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,790.07,625.4
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,827.32,649.98
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,858.69,669.8
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,887.19,687.65
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,910.8,702.34
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,931.3,714.87
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,946.25,724.02
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,957.79,730.93
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,962.9,733.54
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,964.44,733.88
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,960.48,730.6
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,952.94,725.04
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,941.38,717.41
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,926.3,707.47
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,894.72,686.31
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,860.91,663.69
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,795.26,618.04
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,728.03,567.78
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,688.01,539.09
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,647.37,509.28
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,636.62,503.44
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,617.06,490.05
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,556.17,442.24
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,498.87,396.45
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,452.25,358.26
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,404.01,317.57
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,360.23,279.31
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,314.91,238.17
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,265.18,192.38
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,213.9,144.89
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,159.3,97.85
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,108.93,58.61
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,60.77,30.33
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,28.9,19.53
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,24.0,14.41
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,18.88,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,11.94,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,25.45,9.38
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,35.88,23.74
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,61.51,45.88
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,87.73,68.47
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,138.43,111.46
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,196.11,159.97
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,221.43,180.62
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,238.87,194.36
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,257.6,208.77
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,275.48,222.17
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,322.34,259.01
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,378.84,302.52
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,432.25,343.3
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,487.22,384.5
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,520.32,408.24
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,553.21,431.67
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,575.08,446.65
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,605.2,467.42
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,665.7,512.68
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,734.31,562.49
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,814.44,622.72
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,895.61,679.94
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,916.03,692.8
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,931.32,702.77
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,828.64,632.43
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,717.86,548.63
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,666.81,511.24
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,622.61,477.83
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,591.14,455.13
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,559.89,432.31
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,584.59,454.71
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,603.1,471.63
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,636.08,500.18
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,649.37,512.76
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,598.83,473.4
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,547.3,432.54
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,493.11,387.93
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,438.85,341.98
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,379.83,291.76
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,323.65,242.34
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,258.72,186.42
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,199.81,136.22
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,145.55,91.64
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,99.39,57.45
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,57.74,32.8
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,34.71,24.47
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,25.76,15.6
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,16.57,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,10.32,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,38.31,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,105.54,46.64
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,182.33,131.49
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,220.54,170.52
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,259.18,207.81
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,212.14,172.98
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,140.81,113.48
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,219.34,179.82
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,307.05,252.59
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,349.13,286.0
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,383.15,312.54
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,389.97,315.94
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,393.34,316.43
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,405.01,324.11
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,415.3,330.6
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,431.05,342.01
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,446.56,353.18
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,550.41,434.85
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,647.65,509.51
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,616.98,482.79
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,574.95,448.22
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,611.06,476.23
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,654.26,508.83
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,796.69,622.37
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,926.1,717.18
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,920.46,712.75
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,915.61,709.82
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,879.16,684.65
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,844.23,660.56
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,816.83,641.69
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,786.73,620.72
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,726.26,576.85
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,668.61,532.2
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,666.2,532.5
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,652.59,523.16
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,602.73,483.3
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,551.61,441.49
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,496.85,395.35
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,441.98,347.88
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,380.69,294.77
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,319.71,240.77
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,260.13,187.74
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,205.78,139.67
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,148.81,91.16
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,98.52,52.73
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,52.72,26.35
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,30.31,20.69
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,22.24,12.49
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,16.46,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,9.83,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,38.7,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,106.84,41.78
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,186.13,133.21
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,246.9,189.39
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,319.23,253.66
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,381.71,309.08
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,448.28,365.96
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,506.68,414.44
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,566.59,462.39
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,616.12,500.87
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,669.04,539.11
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,716.12,571.52
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,761.87,602.35
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,801.82,628.83
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,839.59,653.47
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,871.51,673.76
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,900.58,691.96
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,923.82,706.2
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,943.77,718.23
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,957.92,726.01
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,968.51,731.48
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,973.69,734.45
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,975.16,735.08
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,970.36,731.15
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,961.86,724.89
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,948.07,715.96
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,930.71,704.71
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,908.69,690.5
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,883.38,674.01
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,826.28,635.34
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,771.97,598.26
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,720.96,562.9
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,670.99,525.78
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,664.21,522.73
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,647.35,511.08
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,597.02,472.06
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,545.58,431.08
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,490.4,385.43
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,435.13,338.37
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,377.05,288.55
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,320.02,238.12
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,259.73,184.27
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,204.2,134.57
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,147.98,87.16
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,96.8,49.12
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,49.21,24.15
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,28.61,19.07
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,20.63,10.77
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,17.69,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,22.38,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,49.13,13.67
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,75.4,51.82
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,106.45,80.34
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,145.73,115.49
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,132.38,106.39
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,105.47,83.7
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,170.44,138.27
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,245.97,200.44
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,276.32,224.41
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,306.66,248.05
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,374.43,302.69
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,455.25,366.24
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,560.12,449.31
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,664.24,529.73
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,703.87,557.67
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,738.44,582.05
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,781.55,613.32
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,823.39,642.82
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,818.22,638.15
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,809.72,630.94
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,718.48,561.09
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,619.78,484.61
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,539.81,421.82
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,461.04,358.72
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,447.34,348.71
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,433.6,338.44
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,447.08,349.58
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,459.4,359.76
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,452.66,355.2
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,440.51,346.57
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,539.24,429.34
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,621.65,497.05
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,639.68,513.3
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,643.2,517.57
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,592.64,476.8
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,541.05,434.29
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,486.32,387.88
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,431.58,340.21
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,371.99,287.95
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,315.21,236.78
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,256.65,183.74
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,201.05,133.71
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,145.97,87.24
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,96.31,50.69
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,46.95,24.46
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,29.23,19.65
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,22.4,11.75
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,17.69,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.98,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.37,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.78,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,9.16,2.03
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,12.53,5.01
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,23.15,14.13
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,33.79,23.2
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,64.76,49.39
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,97.01,76.25
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,99.12,77.67
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,101.35,79.19
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,109.22,85.34
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,117.1,91.45
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,156.15,123.04
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,195.63,154.49
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,220.31,173.78
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,245.12,193.04
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,253.52,199.19
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,261.9,205.36
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,273.25,213.84
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,284.52,222.24
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,296.11,231.0
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,307.59,239.68
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,339.96,264.67
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,364.72,283.63
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,366.15,284.64
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,367.36,285.61
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,383.45,298.43
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,398.64,310.52
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,344.81,269.19
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,289.48,226.28
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,325.18,256.29
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,356.18,282.07
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,344.7,274.45
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,331.24,264.97
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,274.03,218.9
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,222.8,177.37
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,189.6,150.32
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,161.84,127.99
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,176.86,139.57
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,180.04,139.47
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,150.05,114.73
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,127.16,96.65
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,101.96,76.35
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,79.62,58.96
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,57.76,42.33
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,40.15,28.99
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,25.05,13.01
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,9.83,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
