Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,17.51,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,48.15,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,69.91,46.62
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,87.71,65.17
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,116.49,90.94
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,148.16,118.84
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,121.95,97.68
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,78.25,60.29
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,140.58,112.16
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,202.5,162.22
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,361.52,291.35
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,529.59,420.16
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,646.45,505.52
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,759.79,581.3
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,789.1,596.45
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,815.62,610.35
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,829.85,617.64
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,840.51,622.79
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,820.35,607.91
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,791.02,587.46
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,695.08,523.83
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,589.92,448.0
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,552.82,423.11
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,523.08,402.1
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,492.39,378.4
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,456.87,350.73
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,542.83,421.31
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,620.55,483.63
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,663.82,518.2
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,695.41,543.88
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,621.81,488.74
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,552.58,436.15
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,509.77,403.37
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,466.84,369.53
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,419.6,331.57
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,372.6,292.77
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,311.83,242.5
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,259.98,199.49
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,241.32,178.04
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,206.4,140.93
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,154.81,96.54
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,106.95,58.72
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,59.03,30.37
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,31.08,20.87
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,20.24,8.06
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,11.8,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,23.17,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,62.67,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,135.77,93.37
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,214.87,163.95
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,279.09,220.39
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,350.39,281.28
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,409.6,331.25
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,472.08,382.15
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,523.44,422.19
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,578.14,463.21
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,624.89,497.02
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,670.96,528.37
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,711.93,553.85
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,751.3,577.51
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,778.68,592.42
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,808.39,608.69
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,828.4,620.04
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,845.27,629.47
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,857.89,635.14
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,867.11,638.68
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,868.53,643.36
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,866.47,645.54
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,859.78,644.29
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,849.63,640.36
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,833.52,631.74
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,814.14,620.69
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,789.16,605.87
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,761.26,588.61
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,728.8,567.6
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,693.89,544.44
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,653.62,515.43
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,611.58,483.86
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,566.04,448.77
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,519.51,411.81
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,468.32,370.02
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,417.23,327.02
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,363.01,280.06
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,310.06,233.14
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,254.89,184.75
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,201.71,138.04
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,148.97,93.72
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,102.67,58.29
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,59.0,31.81
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,32.51,22.03
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,21.63,7.58
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,13.76,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,6.88,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,16.91,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,43.97,27.53
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,75.24,56.05
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,111.45,87.41
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,150.08,120.62
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,189.42,153.87
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,230.56,187.87
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,309.73,252.4
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,397.92,321.94
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,514.78,412.42
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,639.84,504.75
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,679.91,529.84
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,716.16,552.23
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,749.0,571.85
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,779.71,589.71
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,801.43,601.41
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,820.29,611.23
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,833.2,617.02
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,842.93,620.85
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,846.6,621.94
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,846.95,621.11
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,840.78,617.17
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,831.29,611.28
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,813.28,602.85
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,796.02,594.62
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,773.41,582.42
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,747.78,567.7
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,716.7,548.34
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,684.81,527.59
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,645.67,500.35
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,604.68,470.75
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,558.75,436.32
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,511.86,399.98
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,461.63,359.95
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,411.4,318.48
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,357.78,272.76
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,304.32,226.2
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,248.9,178.27
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,196.87,133.03
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,144.68,89.8
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,98.66,55.14
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,55.5,29.62
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,30.88,20.33
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,20.88,5.05
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,11.8,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,9.34,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,57.99,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,134.92,89.27
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,206.21,156.1
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,270.29,212.69
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,342.0,274.23
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,400.56,323.84
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,462.22,374.11
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,513.43,414.33
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,567.64,455.32
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,613.79,488.94
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,659.15,520.29
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,699.78,546.45
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,738.9,570.98
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,766.17,587.25
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,795.78,605.08
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,817.36,616.96
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,835.85,626.74
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,848.47,632.58
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,857.7,636.28
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,860.41,636.9
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,859.61,635.42
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,853.09,630.94
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,843.08,624.32
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,827.48,615.64
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,808.55,604.64
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,785.02,590.37
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,758.46,573.84
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,726.02,553.72
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,690.98,531.34
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,651.48,503.56
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,610.03,473.16
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,563.88,438.29
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,516.53,401.37
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,465.92,360.7
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,414.4,317.99
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,360.13,271.55
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,307.02,225.02
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,251.31,176.69
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,198.49,130.7
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,144.87,86.31
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,94.84,48.93
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,49.39,23.43
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,25.31,15.35
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,17.6,0.93
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,10.81,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,68.6,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,152.75,98.37
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,233.04,174.6
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,244.67,191.35
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,249.56,199.89
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,207.9,168.03
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,148.08,118.31
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,186.87,150.24
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,226.95,182.37
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,289.02,231.79
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,346.29,276.47
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,462.26,368.13
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,588.59,463.85
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,623.09,487.62
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,656.25,510.9
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,606.91,470.78
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,543.9,420.91
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,543.11,419.88
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,540.94,417.43
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,537.32,414.51
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,541.07,416.89
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,534.34,411.67
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,526.83,405.96
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,539.07,415.68
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,542.71,419.11
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,539.09,417.36
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,533.52,414.13
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,589.12,459.8
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,629.17,492.57
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,580.4,455.37
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,532.69,418.87
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,536.36,422.12
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,526.83,413.6
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,474.63,370.64
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,422.14,326.37
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,366.31,278.12
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,310.21,228.57
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,253.46,178.49
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,199.57,130.97
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,144.65,85.29
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,95.43,48.88
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,48.66,23.37
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,23.71,14.0
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,16.38,0.0
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,9.83,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,36.14,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,105.73,65.99
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,169.64,127.71
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,219.93,172.88
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,276.11,221.8
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,205.59,166.72
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,107.36,84.58
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,182.21,147.29
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,264.76,214.12
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,393.07,317.24
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,535.8,426.64
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,644.11,506.58
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,748.03,577.71
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,781.83,598.49
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,813.3,618.37
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,835.41,631.13
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,854.34,641.84
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,867.88,649.77
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,877.93,655.54
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,881.77,656.75
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,881.96,655.76
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,876.15,650.88
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,866.67,643.8
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,851.18,633.15
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,832.19,620.33
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,808.63,604.46
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,781.8,586.46
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,748.34,564.84
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,712.09,541.13
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,671.67,512.82
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,629.02,481.84
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,582.16,446.81
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,533.83,409.53
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,481.74,368.09
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,429.12,324.82
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,372.22,276.86
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,315.05,227.51
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,256.73,177.12
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,201.25,129.14
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,144.81,83.28
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,94.04,46.7
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,46.74,22.22
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,24.01,13.9
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,16.69,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,9.83,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,65.54,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,149.89,90.68
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,231.2,173.23
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,292.29,229.54
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,358.71,288.47
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,418.35,340.42
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,480.59,392.62
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,538.25,438.61
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,593.27,480.82
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,640.59,515.44
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,686.89,546.39
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,725.83,571.05
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,762.65,593.5
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,792.48,609.84
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,819.49,623.63
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,840.69,634.43
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,858.6,642.81
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,870.62,647.11
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,879.06,648.99
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,881.23,650.18
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,879.72,649.17
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,872.07,643.62
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,860.79,635.88
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,844.05,626.92
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,823.85,615.51
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,799.17,601.46
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,771.29,584.87
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,737.94,563.38
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,701.9,539.74
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,660.97,510.33
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,617.97,478.52
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,570.72,442.55
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,522.17,404.45
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,469.31,361.78
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,416.16,317.49
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,360.52,269.78
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,304.69,220.85
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,247.57,171.1
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,193.48,124.09
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,138.05,79.02
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,88.6,43.72
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,42.59,20.4
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,22.36,12.28
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,14.41,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,6.88,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,53.53,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,141.63,81.29
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,230.06,170.23
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,267.96,207.77
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,299.96,238.0
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,389.75,311.25
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,488.53,388.38
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,542.4,429.35
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,596.63,469.47
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,639.06,499.99
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,684.41,530.21
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,723.07,556.12
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,759.63,580.33
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,789.63,599.93
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,816.78,617.52
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,836.73,629.59
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,853.35,639.53
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,865.29,647.2
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,873.66,652.62
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,875.78,653.56
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,874.21,652.25
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,867.2,647.58
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,856.53,640.63
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,827.81,621.71
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,796.51,601.12
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,677.7,517.43
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,558.59,428.1
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,475.57,366.3
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,399.84,308.35
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,439.29,341.47
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,466.04,363.25
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,476.24,371.19
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,472.49,367.33
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,426.05,329.36
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,378.46,289.44
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,308.74,232.34
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,248.85,183.04
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,182.73,130.71
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,130.74,91.13
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,100.26,65.0
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,68.93,40.3
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,36.45,20.3
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,18.77,9.1
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,12.64,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,48.8,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,128.45,69.49
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,211.53,157.23
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,236.68,185.0
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,259.99,208.73
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,259.43,211.15
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,244.04,199.55
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,401.62,328.33
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,566.14,455.86
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,616.36,491.84
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,666.3,526.94
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,701.11,549.33
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,738.35,573.22
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,769.46,593.18
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,798.0,611.28
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,818.96,622.83
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,836.75,632.23
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,848.63,637.68
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,857.05,640.94
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,860.03,642.64
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,859.41,642.16
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,852.47,637.62
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,841.97,630.88
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,825.6,621.18
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,805.86,609.2
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,781.0,594.26
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,753.1,576.96
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,719.89,555.81
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,684.09,531.76
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,643.2,502.17
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,600.37,470.18
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,553.41,434.15
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,505.36,396.01
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,453.74,353.86
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,401.39,309.71
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,346.04,261.56
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,292.01,213.51
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,235.87,164.28
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,183.15,118.33
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,129.19,74.69
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,80.08,40.08
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,36.56,18.72
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,22.95,12.07
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,17.69,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,19.76,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,33.61,13.23
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,43.78,29.42
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,41.07,28.77
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,41.53,29.71
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,79.45,62.09
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,117.54,94.27
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,316.15,260.55
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,523.04,423.58
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,590.74,473.21
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,660.0,522.8
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,697.95,547.3
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,733.92,570.31
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,764.02,588.27
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,791.46,604.17
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,812.87,615.66
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,831.11,625.0
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,842.48,629.75
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,850.41,632.35
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,853.33,632.88
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,852.68,631.27
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,845.32,625.45
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,834.44,617.53
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,818.12,608.75
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,798.45,597.56
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,773.7,582.23
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,745.93,564.69
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,712.54,543.82
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,676.61,519.82
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,636.49,491.15
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,594.44,460.08
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,547.53,424.67
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,499.52,387.11
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,447.49,345.0
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,394.82,300.99
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,340.23,253.99
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,287.02,207.15
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,230.82,158.47
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,178.13,113.16
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,124.89,70.82
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,76.51,37.53
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,34.31,17.91
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,23.28,11.52
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,17.2,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.5,16.5,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
