Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.45,13.75,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.4,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,12.5,4.4,14.2,12.5,15.35,0.0
2018,10,29,7,0,0.0,22.0,4.4,14.4,22.0,21.31,9.47
2018,10,29,7,15,0.0,37.0,4.4,14.7,37.0,37.0,24.77
2018,10,29,7,30,0.0,52.0,4.4,15.0,52.0,52.27,38.21
2018,10,29,7,45,14.5,73.0,4.4,15.3,77.0,80.96,62.78
2018,10,29,8,0,29.0,94.0,4.4,15.6,102.0,115.3,91.99
2018,10,29,8,15,73.5,116.5,4.45,15.8,141.0,164.81,133.99
2018,10,29,8,30,118.0,139.0,4.5,16.0,180.0,224.29,183.76
2018,10,29,8,45,122.5,158.5,4.55,16.25,205.5,251.92,206.17
2018,10,29,9,0,127.0,178.0,4.6,16.5,231.0,279.41,228.12
2018,10,29,9,15,150.0,194.0,4.6,16.65,262.5,314.96,256.77
2018,10,29,9,30,173.0,210.0,4.6,16.8,294.0,351.23,285.62
2018,10,29,9,45,230.0,217.5,4.65,16.95,337.0,402.53,327.02
2018,10,29,10,0,287.0,225.0,4.7,17.1,380.0,463.88,375.56
2018,10,29,10,15,328.5,228.5,4.65,17.15,413.5,501.51,404.88
2018,10,29,10,30,370.0,232.0,4.6,17.2,447.0,539.0,433.87
2018,10,29,10,45,318.5,248.5,4.6,17.25,437.5,518.92,416.4
2018,10,29,11,0,267.0,265.0,4.6,17.3,428.0,496.88,397.63
2018,10,29,11,15,287.5,267.5,4.6,17.35,445.5,513.59,410.63
2018,10,29,11,30,308.0,270.0,4.6,17.4,463.0,529.09,422.51
2018,10,29,11,45,350.5,259.0,4.6,17.45,479.5,545.26,435.63
2018,10,29,12,0,393.0,248.0,4.6,17.5,496.0,559.46,447.16
2018,10,29,12,15,556.0,192.5,4.6,17.65,539.5,619.15,495.79
2018,10,29,12,30,719.0,137.0,4.6,17.8,583.0,667.83,535.07
2018,10,29,12,45,755.0,121.5,4.65,17.95,581.0,658.65,528.11
2018,10,29,13,0,791.0,106.0,4.7,18.1,579.0,644.46,517.45
2018,10,29,13,15,816.0,96.0,4.7,18.25,569.0,625.81,502.62
2018,10,29,13,30,841.0,86.0,4.7,18.4,559.0,603.09,484.29
2018,10,29,13,45,856.0,78.5,4.65,18.55,539.0,572.11,458.86
2018,10,29,14,0,871.0,71.0,4.6,18.7,519.0,539.09,431.15
2018,10,29,14,15,854.5,69.5,4.65,18.7,484.5,493.32,393.1
2018,10,29,14,30,838.0,68.0,4.7,18.7,450.0,446.77,353.47
2018,10,29,14,45,816.5,65.0,4.7,18.75,410.0,395.84,309.24
2018,10,29,15,0,795.0,62.0,4.7,18.8,370.0,345.15,264.19
2018,10,29,15,15,763.0,59.5,4.7,18.8,326.5,292.32,216.84
2018,10,29,15,30,731.0,57.0,4.7,18.8,283.0,241.39,170.7
2018,10,29,15,45,682.5,52.5,4.95,18.5,236.5,187.42,123.44
2018,10,29,16,0,634.0,48.0,5.2,18.2,190.0,137.81,81.69
2018,10,29,16,15,555.0,42.5,5.25,17.7,145.0,87.62,44.89
2018,10,29,16,30,476.0,37.0,5.3,17.2,100.0,47.09,22.14
2018,10,29,16,45,331.0,27.5,5.3,16.75,62.5,21.6,10.66
2018,10,29,17,0,186.0,18.0,5.3,16.3,25.0,17.69,0.0
2018,10,29,17,15,93.0,9.0,5.45,16.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.6,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.5,16.0,4.8,13.7,31.5,76.06,0.0
2018,10,30,7,0,397.0,26.0,4.9,13.9,58.0,168.61,101.46
2018,10,30,7,15,502.5,33.0,5.05,14.25,101.5,231.93,175.36
2018,10,30,7,30,608.0,40.0,5.2,14.6,145.0,306.72,243.07
2018,10,30,7,45,668.5,44.5,5.4,15.0,192.0,366.59,297.67
2018,10,30,8,0,729.0,49.0,5.6,15.4,239.0,429.99,353.69
2018,10,30,8,15,768.0,52.0,5.65,15.75,285.5,483.18,399.78
2018,10,30,8,30,807.0,55.0,5.7,16.1,332.0,537.24,445.07
2018,10,30,8,45,833.5,57.5,5.75,16.45,375.0,579.62,479.87
2018,10,30,9,0,860.0,60.0,5.8,16.8,418.0,624.96,515.93
2018,10,30,9,15,877.5,62.0,5.7,17.15,456.0,662.58,543.98
2018,10,30,9,30,895.0,64.0,5.6,17.5,494.0,698.26,569.16
2018,10,30,9,45,906.0,65.5,5.45,17.8,525.5,726.47,588.2
2018,10,30,10,0,917.0,67.0,5.3,18.1,557.0,751.96,604.96
2018,10,30,10,15,925.5,68.0,5.25,18.4,582.0,772.08,618.0
2018,10,30,10,30,934.0,69.0,5.2,18.7,607.0,789.04,628.69
2018,10,30,10,45,940.0,69.5,5.15,19.0,625.0,800.23,635.15
2018,10,30,11,0,946.0,70.0,5.1,19.3,643.0,807.98,639.2
2018,10,30,11,15,949.5,70.0,5.05,19.5,653.0,809.74,639.24
2018,10,30,11,30,953.0,70.0,5.0,19.7,663.0,807.95,636.85
2018,10,30,11,45,954.0,70.5,4.9,19.9,665.5,801.24,630.78
2018,10,30,12,0,955.0,71.0,4.8,20.1,668.0,791.0,622.31
2018,10,30,12,15,952.0,71.5,4.8,20.2,662.0,774.34,610.07
2018,10,30,12,30,949.0,72.0,4.8,20.3,656.0,754.38,595.54
2018,10,30,12,45,943.5,72.0,4.8,20.4,642.0,728.96,577.06
2018,10,30,13,0,938.0,72.0,4.8,20.5,628.0,700.6,556.42
2018,10,30,13,15,930.5,71.0,4.8,20.55,606.5,667.11,530.62
2018,10,30,13,30,923.0,70.0,4.8,20.6,585.0,631.14,502.22
2018,10,30,13,45,895.5,72.5,4.8,20.6,551.5,585.23,465.65
2018,10,30,14,0,868.0,75.0,4.8,20.6,518.0,538.67,427.87
2018,10,30,14,15,869.0,70.0,4.8,20.55,488.0,498.02,393.98
2018,10,30,14,30,870.0,65.0,4.8,20.5,458.0,455.1,357.23
2018,10,30,14,45,847.0,63.0,4.8,20.4,417.0,403.56,312.8
2018,10,30,15,0,824.0,61.0,4.8,20.3,376.0,351.77,267.14
2018,10,30,15,15,745.0,63.0,4.8,20.3,322.0,288.0,212.23
2018,10,30,15,30,666.0,65.0,4.8,20.3,268.0,229.74,162.06
2018,10,30,15,45,526.0,65.5,4.9,19.7,209.5,165.97,111.18
2018,10,30,16,0,386.0,66.0,5.0,19.1,151.0,115.76,73.81
2018,10,30,16,15,359.5,52.5,4.9,18.45,116.5,77.87,44.58
2018,10,30,16,30,333.0,39.0,4.8,17.8,82.0,43.13,22.42
2018,10,30,16,45,266.0,28.5,4.65,17.2,53.5,22.85,10.98
2018,10,30,17,0,199.0,18.0,4.5,16.6,25.0,17.69,0.0
2018,10,30,17,15,99.5,9.0,4.55,16.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.85,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,14.2,22.0,44.82,0.0
2018,10,31,7,0,200.0,27.0,2.3,14.4,42.0,106.43,59.4
2018,10,31,7,15,275.5,39.0,2.35,14.9,76.0,158.4,118.45
2018,10,31,7,30,351.0,51.0,2.4,15.4,110.0,214.62,168.53
2018,10,31,7,45,470.5,55.0,2.5,15.95,160.5,290.32,233.25
2018,10,31,8,0,590.0,59.0,2.6,16.5,211.0,373.47,303.01
2018,10,31,8,15,652.0,61.0,2.7,16.8,258.0,431.82,351.96
2018,10,31,8,30,714.0,63.0,2.8,17.1,305.0,491.07,400.42
2018,10,31,8,45,670.0,81.5,2.9,17.45,331.5,512.52,417.1
2018,10,31,9,0,626.0,100.0,3.0,17.8,358.0,526.31,427.24
2018,10,31,9,15,732.5,85.0,3.15,18.15,414.0,594.31,480.8
2018,10,31,9,30,839.0,70.0,3.3,18.5,470.0,663.74,532.98
2018,10,31,9,45,856.5,71.5,3.4,18.8,503.0,695.24,554.72
2018,10,31,10,0,874.0,73.0,3.5,19.1,536.0,724.45,574.84
2018,10,31,10,15,874.5,76.5,3.55,19.45,558.0,740.78,585.13
2018,10,31,10,30,875.0,80.0,3.6,19.8,580.0,753.9,593.2
2018,10,31,10,45,880.5,81.5,3.65,20.1,597.5,765.3,600.23
2018,10,31,11,0,886.0,83.0,3.7,20.4,615.0,773.47,605.03
2018,10,31,11,15,864.0,91.5,3.75,20.7,617.5,765.13,598.04
2018,10,31,11,30,842.0,100.0,3.8,21.0,620.0,757.5,591.8
2018,10,31,11,45,877.5,89.0,3.8,21.3,632.5,760.8,593.42
2018,10,31,12,0,913.0,78.0,3.8,21.6,645.0,764.22,595.18
2018,10,31,12,15,894.0,82.5,3.75,21.8,633.5,740.94,577.82
2018,10,31,12,30,875.0,87.0,3.7,22.0,622.0,715.02,558.78
2018,10,31,12,45,800.5,106.0,3.6,22.2,587.0,666.8,522.69
2018,10,31,13,0,726.0,125.0,3.5,22.4,552.0,617.13,483.87
2018,10,31,13,15,736.0,116.5,3.55,22.45,536.5,591.97,465.04
2018,10,31,13,30,746.0,108.0,3.6,22.5,521.0,563.97,443.49
2018,10,31,13,45,705.5,112.5,3.6,22.6,487.0,518.25,407.4
2018,10,31,14,0,665.0,117.0,3.6,22.7,453.0,473.29,371.42
2018,10,31,14,15,526.5,139.0,3.65,22.6,394.0,397.89,311.68
2018,10,31,14,30,388.0,161.0,3.7,22.5,335.0,334.1,260.78
2018,10,31,14,45,383.5,146.0,3.8,22.45,305.0,297.96,230.97
2018,10,31,15,0,379.0,131.0,3.9,22.4,275.0,261.58,200.19
2018,10,31,15,15,416.0,109.5,3.9,22.4,249.5,231.18,172.51
2018,10,31,15,30,453.0,88.0,3.9,22.4,224.0,196.62,140.47
2018,10,31,15,45,414.5,77.0,3.75,21.8,185.5,153.1,103.84
2018,10,31,16,0,376.0,66.0,3.6,21.2,147.0,113.24,71.43
2018,10,31,16,15,319.5,53.5,3.45,20.5,110.5,74.33,42.95
2018,10,31,16,30,263.0,41.0,3.3,19.8,74.0,41.44,22.57
2018,10,31,16,45,173.0,27.0,3.15,19.15,45.0,21.02,8.84
2018,10,31,17,0,83.0,13.0,3.0,18.5,16.0,12.78,0.0
2018,10,31,17,15,41.5,6.5,2.9,18.2,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,1,6,15,10.5,1.0,1.95,15.85,0.5,0.0,0.0
2018,11,1,6,30,21.0,2.0,2.0,16.0,1.0,0.0,0.0
2018,11,1,6,45,135.0,12.5,2.05,16.15,21.0,47.25,0.0
2018,11,1,7,0,249.0,23.0,2.1,16.3,41.0,116.05,59.24
2018,11,1,7,15,232.5,35.0,2.25,16.65,62.0,137.21,100.95
2018,11,1,7,30,216.0,47.0,2.4,17.0,83.0,154.36,119.74
2018,11,1,7,45,132.5,71.0,2.6,17.35,95.0,147.44,116.84
2018,11,1,8,0,49.0,95.0,2.8,17.7,107.0,127.07,100.82
2018,11,1,8,15,183.0,106.5,2.75,18.05,165.5,224.1,182.0
2018,11,1,8,30,317.0,118.0,2.7,18.4,224.0,318.62,259.68
2018,11,1,8,45,476.0,107.0,2.65,18.7,289.5,419.28,340.97
2018,11,1,9,0,635.0,96.0,2.6,19.0,355.0,525.4,424.21
2018,11,1,9,15,657.5,99.5,2.6,19.45,389.5,561.59,450.75
2018,11,1,9,30,680.0,103.0,2.6,19.9,424.0,596.7,476.27
2018,11,1,9,45,643.0,121.5,2.6,20.35,441.5,605.36,480.56
2018,11,1,10,0,606.0,140.0,2.6,20.8,459.0,609.75,481.67
2018,11,1,10,15,628.5,141.0,2.65,21.2,485.0,635.42,499.87
2018,11,1,10,30,651.0,142.0,2.7,21.6,511.0,659.22,516.36
2018,11,1,10,45,695.0,133.0,2.7,22.0,538.0,686.17,535.3
2018,11,1,11,0,739.0,124.0,2.7,22.4,565.0,710.79,551.52
2018,11,1,11,15,734.0,128.5,2.75,22.75,572.5,710.53,550.27
2018,11,1,11,30,729.0,133.0,2.8,23.1,580.0,707.42,547.28
2018,11,1,11,45,747.5,127.5,2.85,23.45,587.0,708.19,547.22
2018,11,1,12,0,766.0,122.0,2.9,23.8,594.0,703.91,543.64
2018,11,1,12,15,735.5,130.5,2.9,24.0,580.5,680.1,525.74
2018,11,1,12,30,705.0,139.0,2.9,24.2,567.0,652.5,504.66
2018,11,1,12,45,773.5,114.0,2.9,24.4,574.0,654.07,506.43
2018,11,1,13,0,842.0,89.0,2.9,24.6,581.0,651.51,504.68
2018,11,1,13,15,862.0,80.5,2.85,24.75,568.5,627.89,486.51
2018,11,1,13,30,882.0,72.0,2.8,24.9,556.0,602.58,466.74
2018,11,1,13,45,874.0,70.5,2.8,25.0,529.5,565.06,437.46
2018,11,1,14,0,866.0,69.0,2.8,25.1,503.0,525.61,406.11
2018,11,1,14,15,814.0,74.5,2.75,25.1,460.5,470.9,362.53
2018,11,1,14,30,762.0,80.0,2.7,25.1,418.0,417.62,319.33
2018,11,1,14,45,776.0,70.5,2.7,25.1,387.5,377.72,285.1
2018,11,1,15,0,790.0,61.0,2.7,25.1,357.0,334.95,247.3
2018,11,1,15,15,757.5,58.0,2.7,25.1,313.5,282.17,201.58
2018,11,1,15,30,725.0,55.0,2.7,25.1,270.0,231.36,157.11
2018,11,1,15,45,667.5,51.5,2.7,24.25,223.5,177.58,112.21
2018,11,1,16,0,610.0,48.0,2.7,23.4,177.0,129.11,73.58
2018,11,1,16,15,502.0,42.0,2.7,22.6,130.5,78.17,38.9
2018,11,1,16,30,394.0,36.0,2.7,21.8,84.0,40.15,19.3
2018,11,1,16,45,258.5,24.5,2.7,21.05,50.5,19.31,6.76
2018,11,1,17,0,123.0,13.0,2.7,20.3,17.0,12.78,0.0
2018,11,1,17,15,61.5,6.5,2.8,19.85,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.2,15.45,24.5,56.59,0.0
2018,11,2,7,0,312.0,25.0,1.2,15.5,47.0,135.55,62.5
2018,11,2,7,15,426.0,33.0,1.25,15.7,87.5,204.41,149.95
2018,11,2,7,30,540.0,41.0,1.3,15.9,128.0,278.49,215.42
2018,11,2,7,45,418.0,56.0,1.35,16.15,136.5,265.31,211.06
2018,11,2,8,0,296.0,71.0,1.4,16.4,145.0,237.92,192.27
2018,11,2,8,15,219.5,101.0,1.5,16.7,161.5,236.22,191.93
2018,11,2,8,30,143.0,131.0,1.6,17.0,178.0,228.31,185.12
2018,11,2,8,45,356.0,120.0,1.65,17.3,258.5,361.21,294.12
2018,11,2,9,0,569.0,109.0,1.7,17.6,339.0,496.28,400.6
2018,11,2,9,15,710.5,89.0,1.8,18.0,403.5,582.05,466.29
2018,11,2,9,30,852.0,69.0,1.9,18.4,468.0,665.74,528.44
2018,11,2,9,45,866.0,70.5,2.0,18.8,499.5,694.88,547.74
2018,11,2,10,0,880.0,72.0,2.1,19.2,531.0,721.55,565.6
2018,11,2,10,15,809.0,96.0,2.2,19.6,533.5,713.11,558.16
2018,11,2,10,30,738.0,120.0,2.3,20.0,536.0,697.43,545.89
2018,11,2,10,45,814.5,101.0,2.4,20.35,573.0,735.63,572.72
2018,11,2,11,0,891.0,82.0,2.5,20.7,610.0,769.85,596.09
2018,11,2,11,15,893.0,83.0,2.7,20.8,619.5,771.47,597.54
2018,11,2,11,30,895.0,84.0,2.9,20.9,629.0,769.75,596.94
2018,11,2,11,45,796.5,115.5,3.05,21.05,601.5,726.9,566.5
2018,11,2,12,0,698.0,147.0,3.2,21.2,574.0,680.39,532.26
2018,11,2,12,15,787.0,117.0,3.4,21.2,594.5,698.23,547.58
2018,11,2,12,30,876.0,87.0,3.6,21.2,615.0,709.6,556.79
2018,11,2,12,45,865.0,88.5,3.75,21.25,600.0,683.68,538.51
2018,11,2,13,0,854.0,90.0,3.9,21.3,585.0,657.52,518.83
2018,11,2,13,15,826.0,92.5,3.95,21.2,557.5,617.09,487.99
2018,11,2,13,30,798.0,95.0,4.0,21.1,530.0,575.67,455.92
2018,11,2,13,45,820.5,86.5,4.05,20.95,513.5,550.28,435.86
2018,11,2,14,0,843.0,78.0,4.1,20.8,497.0,520.98,411.93
2018,11,2,14,15,839.0,73.0,4.1,20.7,466.0,478.7,376.92
2018,11,2,14,30,835.0,68.0,4.1,20.6,435.0,434.69,339.55
2018,11,2,14,45,814.0,65.5,4.05,20.45,396.0,385.06,296.79
2018,11,2,15,0,793.0,63.0,4.0,20.3,357.0,335.64,253.18
2018,11,2,15,15,754.0,60.0,4.0,20.3,312.0,280.95,204.9
2018,11,2,15,30,715.0,57.0,4.0,20.3,267.0,228.89,158.58
2018,11,2,15,45,647.0,53.0,3.8,19.9,218.5,173.36,111.54
2018,11,2,16,0,579.0,49.0,3.6,19.5,170.0,122.94,71.05
2018,11,2,16,15,469.0,43.5,3.55,18.95,125.0,75.68,38.94
2018,11,2,16,30,359.0,38.0,3.5,18.4,80.0,40.33,20.77
2018,11,2,16,45,227.0,25.5,3.45,17.9,47.5,20.55,6.63
2018,11,2,17,0,95.0,13.0,3.4,17.4,15.0,12.78,0.0
2018,11,2,17,15,47.5,6.5,3.6,17.1,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.5,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.7,2.0,0.0,0.0
2018,11,3,6,45,117.0,13.0,2.25,14.9,19.0,42.49,0.0
2018,11,3,7,0,204.0,23.0,2.2,15.1,36.0,99.34,38.11
2018,11,3,7,15,229.0,33.0,2.35,15.6,59.5,132.56,96.53
2018,11,3,7,30,254.0,43.0,2.5,16.1,83.0,163.38,126.62
2018,11,3,7,45,270.5,60.0,2.65,16.65,115.5,201.5,160.79
2018,11,3,8,0,287.0,77.0,2.8,17.2,148.0,240.09,194.38
2018,11,3,8,15,230.0,103.5,2.9,17.5,167.5,244.31,198.81
2018,11,3,8,30,173.0,130.0,3.0,17.8,187.0,243.72,198.24
2018,11,3,8,45,249.0,140.5,3.1,18.05,234.0,312.39,254.7
2018,11,3,9,0,325.0,151.0,3.2,18.3,281.0,378.25,307.85
2018,11,3,9,15,426.0,145.5,3.25,18.7,333.0,454.24,368.22
2018,11,3,9,30,527.0,140.0,3.3,19.1,385.0,526.1,424.25
2018,11,3,9,45,709.0,105.5,3.35,19.55,458.5,629.05,504.03
2018,11,3,10,0,891.0,71.0,3.4,20.0,532.0,725.24,574.03
2018,11,3,10,15,912.5,68.5,3.4,20.4,560.0,750.18,589.76
2018,11,3,10,30,934.0,66.0,3.4,20.8,588.0,772.4,603.93
2018,11,3,10,45,939.0,67.0,3.45,21.25,605.5,783.28,610.08
2018,11,3,11,0,944.0,68.0,3.5,21.7,623.0,790.74,613.94
2018,11,3,11,15,923.0,75.5,3.5,22.0,625.5,782.48,606.85
2018,11,3,11,30,902.0,83.0,3.5,22.3,628.0,770.74,597.52
2018,11,3,11,45,863.0,95.0,3.5,22.65,618.0,751.04,582.54
2018,11,3,12,0,824.0,107.0,3.5,23.0,608.0,724.79,563.0
2018,11,3,12,15,834.5,101.0,3.5,23.2,604.5,712.3,553.84
2018,11,3,12,30,845.0,95.0,3.5,23.4,601.0,696.5,542.3
2018,11,3,12,45,839.0,92.5,3.45,23.6,585.5,670.04,522.51
2018,11,3,13,0,833.0,90.0,3.4,23.8,570.0,641.04,500.19
2018,11,3,13,15,666.0,133.5,3.45,23.8,508.5,559.02,436.8
2018,11,3,13,30,499.0,177.0,3.5,23.8,447.0,480.27,375.37
2018,11,3,13,45,442.0,181.0,3.5,23.85,411.0,433.48,338.86
2018,11,3,14,0,385.0,185.0,3.5,23.9,375.0,386.29,301.64
2018,11,3,14,15,527.5,140.5,3.5,23.7,381.0,394.96,307.87
2018,11,3,14,30,670.0,96.0,3.5,23.5,387.0,389.14,300.92
2018,11,3,14,45,601.5,99.0,3.5,23.35,342.0,333.81,255.33
2018,11,3,15,0,533.0,102.0,3.5,23.2,297.0,283.42,213.44
2018,11,3,15,15,517.5,89.0,3.5,23.2,259.0,238.21,174.31
2018,11,3,15,30,502.0,76.0,3.5,23.2,221.0,193.81,135.47
2018,11,3,15,45,518.0,62.5,3.5,22.0,189.5,155.76,101.32
2018,11,3,16,0,534.0,49.0,3.5,20.8,158.0,115.51,66.51
2018,11,3,16,15,441.5,42.0,3.35,20.05,116.5,70.96,36.11
2018,11,3,16,30,349.0,35.0,3.2,19.3,75.0,36.32,18.03
2018,11,3,16,45,227.5,24.0,3.1,18.5,45.0,19.26,4.56
2018,11,3,17,0,106.0,13.0,3.0,17.7,15.0,12.78,0.0
2018,11,3,17,15,53.0,6.5,2.95,17.35,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,6,15,2.5,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,6,30,5.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,2.8,12.75,15.0,26.52,0.0
2018,11,4,7,0,116.0,23.0,2.8,12.8,30.0,71.56,20.17
2018,11,4,7,15,228.5,35.5,2.9,13.2,65.5,135.54,99.1
2018,11,4,7,30,341.0,48.0,3.0,13.6,101.0,203.6,159.46
2018,11,4,7,45,354.0,61.0,3.1,13.95,132.0,238.64,192.36
2018,11,4,8,0,367.0,74.0,3.2,14.3,163.0,274.1,224.42
2018,11,4,8,15,246.0,97.0,3.15,14.6,161.5,244.14,200.97
2018,11,4,8,30,125.0,120.0,3.1,14.9,160.0,204.52,167.68
2018,11,4,8,45,198.5,136.0,3.1,15.25,210.0,276.59,227.79
2018,11,4,9,0,272.0,152.0,3.1,15.6,260.0,345.58,284.08
2018,11,4,9,15,447.0,132.5,3.15,15.9,329.5,451.74,370.73
2018,11,4,9,30,622.0,113.0,3.2,16.2,399.0,561.95,458.12
2018,11,4,9,45,651.5,113.0,3.25,16.55,431.0,595.13,482.64
2018,11,4,10,0,681.0,113.0,3.3,16.9,463.0,627.06,506.27
2018,11,4,10,15,749.0,104.0,3.4,17.1,505.5,675.15,542.23
2018,11,4,10,30,817.0,95.0,3.5,17.3,548.0,720.15,574.67
2018,11,4,10,45,871.5,87.5,3.6,17.5,584.5,757.26,601.04
2018,11,4,11,0,926.0,80.0,3.7,17.7,621.0,787.57,622.37
2018,11,4,11,15,936.0,79.5,3.8,17.8,634.0,793.49,626.24
2018,11,4,11,30,946.0,79.0,3.9,17.9,647.0,795.91,627.87
2018,11,4,11,45,909.0,86.5,4.0,18.0,633.5,768.94,608.18
2018,11,4,12,0,872.0,94.0,4.1,18.1,620.0,742.62,589.14
2018,11,4,12,15,851.0,94.5,4.2,18.15,604.0,714.12,568.55
2018,11,4,12,30,830.0,95.0,4.3,18.2,588.0,683.27,546.18
2018,11,4,12,45,829.5,92.5,4.45,18.2,576.0,660.87,529.93
2018,11,4,13,0,829.0,90.0,4.6,18.2,564.0,635.71,510.85
2018,11,4,13,15,833.5,86.5,4.75,18.2,548.0,609.91,490.89
2018,11,4,13,30,838.0,83.0,4.9,18.2,532.0,581.25,468.16
2018,11,4,13,45,844.0,81.0,5.0,18.15,513.5,552.2,444.39
2018,11,4,14,0,850.0,79.0,5.1,18.1,495.0,520.31,417.62
2018,11,4,14,15,842.0,75.5,5.15,18.0,463.5,477.54,381.47
2018,11,4,14,30,834.0,72.0,5.2,17.9,432.0,433.33,343.15
2018,11,4,14,45,795.5,70.5,5.25,17.75,388.0,378.26,295.47
2018,11,4,15,0,757.0,69.0,5.3,17.6,344.0,325.03,248.41
2018,11,4,15,15,737.5,63.5,5.3,17.6,303.5,275.5,203.13
2018,11,4,15,30,718.0,58.0,5.3,17.6,263.0,226.69,158.19
2018,11,4,15,45,663.5,53.5,5.25,17.1,217.0,173.47,112.01
2018,11,4,16,0,609.0,49.0,5.2,16.6,171.0,123.87,71.37
2018,11,4,16,15,497.5,42.5,5.05,16.2,125.0,74.57,37.83
2018,11,4,16,30,386.0,36.0,4.9,15.8,79.0,37.27,18.94
2018,11,4,16,45,243.0,24.0,4.8,15.4,46.5,19.49,3.19
2018,11,4,17,0,100.0,12.0,4.7,15.0,14.0,11.8,0.0
2018,11,4,17,15,50.0,6.0,4.7,14.85,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.25,13.2,19.5,46.68,0.0
2018,11,5,7,0,288.0,22.0,3.3,13.4,39.0,120.39,22.7
2018,11,5,7,15,415.5,29.0,3.35,13.75,78.5,192.81,139.55
2018,11,5,7,30,543.0,36.0,3.4,14.1,118.0,266.03,206.96
2018,11,5,7,45,585.5,42.5,3.5,14.4,158.5,316.01,253.51
2018,11,5,8,0,628.0,49.0,3.6,14.7,199.0,368.25,300.39
2018,11,5,8,15,687.0,51.5,3.6,15.05,245.5,426.25,350.27
2018,11,5,8,30,746.0,54.0,3.6,15.4,292.0,486.78,400.61
2018,11,5,8,45,784.0,54.5,3.55,15.7,335.0,534.56,439.45
2018,11,5,9,0,822.0,55.0,3.5,16.0,378.0,578.4,474.22
2018,11,5,9,15,839.0,58.0,3.5,16.4,414.5,615.27,502.33
2018,11,5,9,30,856.0,61.0,3.5,16.8,451.0,650.3,527.53
2018,11,5,9,45,866.5,64.0,3.45,17.25,482.0,678.7,546.67
2018,11,5,10,0,877.0,67.0,3.4,17.7,513.0,704.5,563.65
2018,11,5,10,15,886.5,68.0,3.35,18.05,537.5,724.44,576.39
2018,11,5,10,30,896.0,69.0,3.3,18.4,562.0,741.43,586.94
2018,11,5,10,45,902.0,70.5,3.25,18.75,580.0,753.29,593.77
2018,11,5,11,0,908.0,72.0,3.2,19.1,598.0,761.87,598.33
2018,11,5,11,15,911.5,72.5,3.15,19.35,608.0,764.11,598.64
2018,11,5,11,30,915.0,73.0,3.1,19.6,618.0,762.95,596.68
2018,11,5,11,45,915.5,73.0,3.05,19.85,620.0,755.63,590.45
2018,11,5,12,0,916.0,73.0,3.0,20.1,622.0,744.95,581.99
2018,11,5,12,15,915.0,73.0,3.05,20.2,617.0,729.91,571.34
2018,11,5,12,30,914.0,73.0,3.1,20.3,612.0,711.66,558.47
2018,11,5,12,45,910.5,72.0,3.15,20.4,599.0,687.53,541.35
2018,11,5,13,0,907.0,71.0,3.2,20.5,586.0,660.52,521.14
2018,11,5,13,15,899.5,70.0,3.3,20.5,565.0,628.3,496.63
2018,11,5,13,30,892.0,69.0,3.4,20.5,544.0,593.72,469.78
2018,11,5,13,45,880.5,68.0,3.5,20.5,516.5,554.78,438.93
2018,11,5,14,0,869.0,67.0,3.6,20.5,489.0,514.15,405.98
2018,11,5,14,15,852.5,65.5,3.65,20.35,455.0,469.2,368.92
2018,11,5,14,30,836.0,64.0,3.7,20.2,421.0,423.46,330.17
2018,11,5,14,45,812.0,62.0,3.75,20.1,382.0,373.62,287.17
2018,11,5,15,0,788.0,60.0,3.8,20.0,343.0,324.19,243.46
2018,11,5,15,15,753.5,56.5,3.8,20.0,299.5,271.06,196.21
2018,11,5,15,30,719.0,53.0,3.8,20.0,256.0,220.09,150.61
2018,11,5,15,45,665.0,49.0,3.9,19.35,211.0,167.62,105.79
2018,11,5,16,0,611.0,45.0,4.0,18.7,166.0,120.08,67.49
2018,11,5,16,15,519.5,39.0,4.05,18.05,122.5,71.65,34.58
2018,11,5,16,30,428.0,33.0,4.1,17.4,79.0,34.18,16.27
2018,11,5,16,45,265.5,22.0,4.1,16.7,46.0,17.66,0.49
2018,11,5,17,0,103.0,11.0,4.1,16.0,13.0,10.81,0.0
2018,11,5,17,15,51.5,5.5,4.15,15.7,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,6,45,150.0,11.0,2.1,13.05,19.5,47.8,0.0
2018,11,6,7,0,300.0,22.0,2.1,13.1,39.0,122.2,5.02
2018,11,6,7,15,428.5,30.0,2.15,13.6,79.5,197.23,140.96
2018,11,6,7,30,557.0,38.0,2.2,14.1,120.0,271.7,209.91
2018,11,6,7,45,631.5,42.5,2.3,14.6,166.5,334.02,265.8
2018,11,6,8,0,706.0,47.0,2.4,15.1,213.0,400.93,323.77
2018,11,6,8,15,748.0,51.0,2.5,15.5,258.5,454.77,369.89
2018,11,6,8,30,790.0,55.0,2.6,15.9,304.0,509.75,415.32
2018,11,6,8,45,819.0,57.0,2.65,16.25,346.5,555.44,452.06
2018,11,6,9,0,848.0,59.0,2.7,16.6,389.0,596.54,484.31
2018,11,6,9,15,867.0,61.0,2.7,16.95,426.5,634.08,512.61
2018,11,6,9,30,886.0,63.0,2.7,17.3,464.0,669.82,538.16
2018,11,6,9,45,899.5,65.0,2.7,17.65,496.0,699.67,558.3
2018,11,6,10,0,913.0,67.0,2.7,18.0,528.0,726.94,576.37
2018,11,6,10,15,922.5,68.0,2.65,18.35,553.0,747.35,589.04
2018,11,6,10,30,932.0,69.0,2.6,18.7,578.0,764.69,599.48
2018,11,6,10,45,938.0,70.0,2.55,19.05,596.0,776.2,605.77
2018,11,6,11,0,944.0,71.0,2.5,19.4,614.0,784.32,609.76
2018,11,6,11,15,947.5,71.0,2.45,19.7,624.0,785.98,609.4
2018,11,6,11,30,951.0,71.0,2.4,20.0,634.0,784.13,606.75
2018,11,6,11,45,951.0,72.0,2.4,20.3,636.5,777.31,601.1
2018,11,6,12,0,951.0,73.0,2.4,20.6,639.0,767.01,593.18
2018,11,6,12,15,948.0,73.0,2.45,20.8,632.5,750.07,581.23
2018,11,6,12,30,945.0,73.0,2.5,21.0,626.0,729.87,567.08
2018,11,6,12,45,939.0,72.0,2.55,21.2,611.5,703.46,548.49
2018,11,6,13,0,933.0,71.0,2.6,21.4,597.0,674.19,526.72
2018,11,6,13,15,925.0,70.5,2.6,21.5,575.5,641.53,501.7
2018,11,6,13,30,917.0,70.0,2.6,21.6,554.0,606.45,474.39
2018,11,6,13,45,892.5,71.5,2.65,21.65,522.5,562.29,439.93
2018,11,6,14,0,868.0,73.0,2.7,21.7,491.0,517.3,404.04
2018,11,6,14,15,863.5,68.5,2.7,21.65,459.5,474.93,369.27
2018,11,6,14,30,859.0,64.0,2.7,21.6,428.0,430.78,332.02
2018,11,6,14,45,835.0,62.0,2.7,21.6,388.0,380.05,288.65
2018,11,6,15,0,811.0,60.0,2.7,21.6,348.0,329.66,244.53
2018,11,6,15,15,776.0,56.5,2.7,21.6,303.5,275.41,196.89
2018,11,6,15,30,741.0,53.0,2.7,21.6,259.0,223.33,150.86
2018,11,6,15,45,687.5,49.0,2.65,20.65,213.5,170.0,105.86
2018,11,6,16,0,634.0,45.0,2.6,19.7,168.0,121.51,67.3
2018,11,6,16,15,544.0,38.5,2.65,18.95,123.5,73.25,35.11
2018,11,6,16,30,454.0,32.0,2.7,18.2,79.0,32.69,15.27
2018,11,6,16,45,284.0,21.0,2.75,17.45,45.5,16.85,0.0
2018,11,6,17,0,114.0,10.0,2.8,16.7,12.0,9.83,0.0
2018,11,6,17,15,57.0,5.0,2.95,16.35,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,139.0,10.5,0.65,14.6,18.0,44.25,0.0
2018,11,7,7,0,278.0,21.0,0.7,14.6,36.0,113.23,0.0
2018,11,7,7,15,410.0,28.5,0.85,14.85,75.0,188.14,131.39
2018,11,7,7,30,542.0,36.0,1.0,15.1,114.0,262.21,199.94
2018,11,7,7,45,612.5,41.5,1.1,15.35,159.5,322.82,253.86
2018,11,7,8,0,683.0,47.0,1.2,15.6,205.0,387.89,309.78
2018,11,7,8,15,726.5,50.5,1.35,15.95,249.5,440.84,354.82
2018,11,7,8,30,770.0,54.0,1.5,16.3,294.0,495.08,399.39
2018,11,7,8,45,799.0,56.5,1.7,16.65,336.0,540.55,436.17
2018,11,7,9,0,828.0,59.0,1.9,17.0,378.0,581.52,468.7
2018,11,7,9,15,848.5,61.5,2.0,17.4,415.5,619.97,497.8
2018,11,7,9,30,869.0,64.0,2.1,17.8,453.0,656.75,524.6
2018,11,7,9,45,883.5,64.5,2.25,18.2,484.0,685.07,544.23
2018,11,7,10,0,898.0,65.0,2.4,18.6,515.0,710.94,561.99
2018,11,7,10,15,907.5,66.5,2.45,18.95,540.0,731.69,575.49
2018,11,7,10,30,917.0,68.0,2.5,19.3,565.0,749.42,586.84
2018,11,7,10,45,923.0,68.5,2.5,19.6,582.5,760.24,593.09
2018,11,7,11,0,929.0,69.0,2.5,19.9,600.0,767.74,597.11
2018,11,7,11,15,932.0,70.0,2.5,20.2,610.0,770.18,597.68
2018,11,7,11,30,935.0,71.0,2.5,20.5,620.0,769.17,595.97
2018,11,7,11,45,935.5,71.0,2.45,20.75,622.0,761.74,589.67
2018,11,7,12,0,936.0,71.0,2.4,21.0,624.0,750.9,581.15
2018,11,7,12,15,934.5,70.0,2.4,21.1,618.0,734.18,569.25
2018,11,7,12,30,933.0,69.0,2.4,21.2,612.0,714.24,555.15
2018,11,7,12,45,929.5,68.0,2.45,21.3,598.5,689.83,538.18
2018,11,7,13,0,926.0,67.0,2.5,21.4,585.0,662.47,517.91
2018,11,7,13,15,918.0,66.5,2.55,21.35,564.0,630.12,493.55
2018,11,7,13,30,910.0,66.0,2.6,21.3,543.0,595.37,466.86
2018,11,7,13,45,898.5,64.5,2.7,21.25,515.0,555.48,435.82
2018,11,7,14,0,887.0,63.0,2.8,21.2,487.0,513.86,402.57
2018,11,7,14,15,870.5,62.0,2.85,21.1,453.0,468.96,365.76
2018,11,7,14,30,854.0,61.0,2.9,21.0,419.0,423.22,327.2
2018,11,7,14,45,830.0,59.0,3.0,20.85,379.5,373.06,284.3
2018,11,7,15,0,806.0,57.0,3.1,20.7,340.0,322.88,240.28
2018,11,7,15,15,771.5,53.5,3.1,20.7,296.5,269.19,192.74
2018,11,7,15,30,737.0,50.0,3.1,20.7,253.0,217.64,146.85
2018,11,7,15,45,684.0,46.0,3.15,20.05,207.5,164.81,101.97
2018,11,7,16,0,631.0,42.0,3.2,19.4,162.0,116.75,63.67
2018,11,7,16,15,542.0,36.0,3.15,18.7,119.0,69.44,32.38
2018,11,7,16,30,453.0,30.0,3.1,18.0,76.0,31.75,15.04
2018,11,7,16,45,284.5,20.5,3.05,17.3,44.0,16.53,0.0
2018,11,7,17,0,116.0,11.0,3.0,16.6,12.0,10.81,0.0
2018,11,7,17,15,58.0,5.5,3.05,16.3,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
