Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.4,10.55,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.5,10.5,12.0,29.81,0.0
2018,11,18,7,15,178.0,24.0,0.65,10.65,39.5,92.8,22.94
2018,11,18,7,30,283.0,37.0,0.8,10.8,67.0,158.4,115.95
2018,11,18,7,45,374.5,48.0,0.95,10.95,107.5,218.34,171.04
2018,11,18,8,0,466.0,59.0,1.1,11.1,148.0,286.09,230.14
2018,11,18,8,15,496.0,67.5,1.3,11.3,183.5,328.25,268.09
2018,11,18,8,30,526.0,76.0,1.5,11.5,219.0,371.22,305.67
2018,11,18,8,45,550.0,84.0,1.65,11.7,254.0,410.9,339.42
2018,11,18,9,0,574.0,92.0,1.8,11.9,289.0,450.39,372.11
2018,11,18,9,15,614.0,96.5,1.9,12.3,327.5,495.19,407.91
2018,11,18,9,30,654.0,101.0,2.0,12.7,366.0,539.97,442.87
2018,11,18,9,45,644.5,110.0,2.05,13.05,388.0,557.21,455.34
2018,11,18,10,0,635.0,119.0,2.1,13.4,410.0,571.71,465.61
2018,11,18,10,15,593.0,134.0,2.05,13.75,417.0,567.86,460.73
2018,11,18,10,30,551.0,149.0,2.0,14.1,424.0,557.48,451.0
2018,11,18,10,45,547.5,155.5,1.9,14.5,437.0,565.15,455.25
2018,11,18,11,0,544.0,162.0,1.8,14.9,450.0,570.69,457.65
2018,11,18,11,15,493.5,181.0,1.7,15.2,446.0,554.71,443.1
2018,11,18,11,30,443.0,200.0,1.6,15.5,442.0,536.65,427.19
2018,11,18,11,45,458.5,197.0,1.5,15.8,448.5,539.37,428.38
2018,11,18,12,0,474.0,194.0,1.4,16.1,455.0,540.13,427.85
2018,11,18,12,15,474.5,191.5,1.35,16.3,450.5,529.32,418.91
2018,11,18,12,30,475.0,189.0,1.3,16.5,446.0,516.8,408.76
2018,11,18,12,45,458.5,188.0,1.3,16.7,431.5,493.51,390.54
2018,11,18,13,0,442.0,187.0,1.3,16.9,417.0,469.41,371.65
2018,11,18,13,15,454.0,176.0,1.3,16.95,404.0,450.83,357.37
2018,11,18,13,30,466.0,165.0,1.3,17.0,391.0,430.24,341.17
2018,11,18,13,45,480.5,151.5,1.35,17.05,373.5,406.32,322.23
2018,11,18,14,0,495.0,138.0,1.4,17.1,356.0,380.17,300.95
2018,11,18,14,15,490.0,127.5,1.5,16.95,329.5,346.3,273.3
2018,11,18,14,30,485.0,117.0,1.6,16.8,303.0,311.74,244.29
2018,11,18,14,45,470.0,106.0,1.7,16.65,271.5,272.6,210.95
2018,11,18,15,0,455.0,95.0,1.8,16.5,240.0,233.95,177.27
2018,11,18,15,15,419.5,85.5,1.8,16.5,204.5,192.18,141.05
2018,11,18,15,30,384.0,76.0,1.8,16.5,169.0,153.24,107.39
2018,11,18,15,45,338.0,65.0,2.05,15.75,135.0,114.31,75.36
2018,11,18,16,0,292.0,54.0,2.3,15.0,101.0,79.76,48.56
2018,11,18,16,15,224.5,41.0,2.25,14.55,70.0,46.88,26.0
2018,11,18,16,30,157.0,28.0,2.2,14.1,39.0,22.01,8.32
2018,11,18,16,45,83.5,15.0,2.2,13.65,20.5,14.74,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,13.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.7,11.1,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.7,11.1,7.0,9.97,0.0
2018,11,19,7,15,29.5,20.5,1.8,11.45,23.0,34.2,0.72
2018,11,19,7,30,47.0,34.0,1.9,11.8,39.0,59.34,40.85
2018,11,19,7,45,54.5,49.5,2.0,12.15,58.0,81.19,61.72
2018,11,19,8,0,62.0,65.0,2.1,12.5,77.0,103.32,81.58
2018,11,19,8,15,111.0,82.0,2.1,12.75,109.5,147.31,119.54
2018,11,19,8,30,160.0,99.0,2.1,13.0,142.0,194.57,159.99
2018,11,19,8,45,216.5,113.0,2.05,13.3,181.0,252.2,208.39
2018,11,19,9,0,273.0,127.0,2.0,13.6,220.0,306.05,252.86
2018,11,19,9,15,355.5,130.0,2.0,14.0,264.5,373.17,307.38
2018,11,19,9,30,438.0,133.0,2.0,14.4,309.0,435.88,357.3
2018,11,19,9,45,409.0,150.0,2.0,14.75,324.5,444.71,362.72
2018,11,19,10,0,380.0,167.0,2.0,15.1,340.0,450.73,366.02
2018,11,19,10,15,423.5,168.0,1.95,15.45,370.5,485.75,392.8
2018,11,19,10,30,467.0,169.0,1.9,15.8,401.0,520.31,418.58
2018,11,19,10,45,454.5,179.5,1.85,16.15,411.5,525.37,420.69
2018,11,19,11,0,442.0,190.0,1.8,16.5,422.0,528.44,421.47
2018,11,19,11,15,354.0,211.5,1.8,16.7,399.5,481.41,383.66
2018,11,19,11,30,266.0,233.0,1.8,16.9,377.0,441.13,350.83
2018,11,19,11,45,241.5,237.5,1.8,17.15,369.0,425.66,338.21
2018,11,19,12,0,217.0,242.0,1.8,17.4,361.0,403.14,320.14
2018,11,19,12,15,172.5,241.0,1.8,17.5,335.0,368.09,292.21
2018,11,19,12,30,128.0,240.0,1.8,17.6,309.0,333.91,264.87
2018,11,19,12,45,81.5,211.0,1.75,17.75,254.5,264.83,210.2
2018,11,19,13,0,35.0,182.0,1.7,17.9,200.0,203.93,161.32
2018,11,19,13,15,66.0,193.5,1.65,17.9,226.0,232.21,184.54
2018,11,19,13,30,97.0,205.0,1.6,17.9,252.0,258.39,205.44
2018,11,19,13,45,132.5,193.5,1.55,17.95,253.5,264.05,209.94
2018,11,19,14,0,168.0,182.0,1.5,18.0,255.0,263.18,208.99
2018,11,19,14,15,192.0,168.5,1.45,17.9,246.0,252.29,199.82
2018,11,19,14,30,216.0,155.0,1.4,17.8,237.0,241.2,190.01
2018,11,19,14,45,204.0,138.5,1.3,17.75,210.0,209.67,163.75
2018,11,19,15,0,192.0,122.0,1.2,17.7,183.0,178.98,137.94
2018,11,19,15,15,174.0,106.5,1.2,17.7,156.0,148.69,112.44
2018,11,19,15,30,156.0,91.0,1.2,17.7,129.0,119.65,87.97
2018,11,19,15,45,129.0,74.5,1.05,17.35,101.5,90.77,64.34
2018,11,19,16,0,102.0,58.0,0.9,17.0,74.0,64.69,43.58
2018,11,19,16,15,74.5,42.0,0.8,16.9,51.5,41.94,25.96
2018,11,19,16,30,47.0,26.0,0.7,16.8,29.0,22.83,7.99
2018,11,19,16,45,29.0,14.0,0.65,16.65,15.5,13.76,0.0
2018,11,19,17,0,11.0,2.0,0.6,16.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,0.9,11.9,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,0.8,11.9,10.0,27.98,0.0
2018,11,20,7,15,207.5,21.0,0.8,12.15,38.5,95.52,0.0
2018,11,20,7,30,340.0,33.0,0.8,12.4,67.0,171.72,121.88
2018,11,20,7,45,427.5,41.5,0.75,12.65,106.0,229.89,177.28
2018,11,20,8,0,515.0,50.0,0.7,12.9,145.0,294.61,233.38
2018,11,20,8,15,571.0,56.5,0.7,13.25,186.5,348.13,279.4
2018,11,20,8,30,627.0,63.0,0.7,13.6,228.0,404.34,326.02
2018,11,20,8,45,609.0,74.5,0.7,13.9,256.0,428.65,346.31
2018,11,20,9,0,591.0,86.0,0.7,14.2,284.0,449.85,363.33
2018,11,20,9,15,664.5,84.0,0.8,14.6,330.0,507.4,408.54
2018,11,20,9,30,738.0,82.0,0.9,15.0,376.0,566.4,453.48
2018,11,20,9,45,754.5,85.0,1.05,15.4,406.0,592.95,473.57
2018,11,20,10,0,771.0,88.0,1.2,15.8,436.0,620.19,494.02
2018,11,20,10,15,728.0,101.0,1.35,16.1,443.5,618.92,492.54
2018,11,20,10,30,685.0,114.0,1.5,16.4,451.0,611.2,486.41
2018,11,20,10,45,683.5,117.0,1.6,16.65,463.5,617.6,491.04
2018,11,20,11,0,682.0,120.0,1.7,16.9,476.0,621.42,493.56
2018,11,20,11,15,689.0,122.0,1.85,17.05,487.5,627.5,498.29
2018,11,20,11,30,696.0,124.0,2.0,17.2,499.0,630.97,501.0
2018,11,20,11,45,665.5,132.0,2.15,17.4,492.0,612.51,486.81
2018,11,20,12,0,635.0,140.0,2.3,17.6,485.0,591.97,471.05
2018,11,20,12,15,674.5,127.0,2.35,17.7,490.5,593.79,472.85
2018,11,20,12,30,714.0,114.0,2.4,17.8,496.0,591.91,471.56
2018,11,20,12,45,673.0,123.0,2.45,17.85,476.0,559.55,446.12
2018,11,20,13,0,632.0,132.0,2.5,17.9,456.0,526.5,420.08
2018,11,20,13,15,582.5,138.0,2.4,17.9,428.0,485.3,387.2
2018,11,20,13,30,533.0,144.0,2.3,17.9,400.0,442.96,353.24
2018,11,20,13,45,534.5,135.0,2.25,17.9,379.5,414.96,330.47
2018,11,20,14,0,536.0,126.0,2.2,17.9,359.0,385.44,305.92
2018,11,20,14,15,512.5,119.0,2.1,17.85,328.0,345.73,272.84
2018,11,20,14,30,489.0,112.0,2.0,17.8,297.0,306.71,239.81
2018,11,20,14,45,545.5,92.0,1.95,17.75,278.5,284.78,218.64
2018,11,20,15,0,602.0,72.0,1.9,17.7,260.0,255.19,189.86
2018,11,20,15,15,524.5,70.0,1.9,17.7,217.0,203.42,146.0
2018,11,20,15,30,447.0,68.0,1.9,17.7,174.0,158.27,108.41
2018,11,20,15,45,388.5,58.0,1.6,17.25,137.0,115.33,73.43
2018,11,20,16,0,330.0,48.0,1.3,16.8,100.0,77.37,44.65
2018,11,20,16,15,261.5,37.0,1.2,16.65,69.5,44.58,22.93
2018,11,20,16,30,193.0,26.0,1.1,16.5,39.0,20.42,5.85
2018,11,20,16,45,106.5,14.5,1.05,16.3,20.5,14.25,0.0
2018,11,20,17,0,20.0,3.0,1.0,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.05,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,15.15,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,15.2,2.0,4.24,0.0
2018,11,21,7,15,4.5,3.5,5.1,15.35,3.5,4.91,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.5,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.6,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.7,7.0,6.74,0.01
2018,11,21,8,15,0.0,11.0,5.45,15.8,11.0,10.6,3.33
2018,11,21,8,30,0.0,15.0,5.5,15.9,15.0,14.46,6.65
2018,11,21,8,45,0.0,16.0,5.55,16.05,16.0,15.43,7.49
2018,11,21,9,0,0.0,17.0,5.6,16.2,17.0,16.4,8.3
2018,11,21,9,15,6.0,48.5,5.85,16.35,51.0,50.41,37.21
2018,11,21,9,30,12.0,80.0,6.1,16.5,85.0,85.06,66.38
2018,11,21,9,45,14.5,118.0,6.35,16.7,124.5,126.07,100.42
2018,11,21,10,0,17.0,156.0,6.6,16.9,164.0,167.86,134.7
2018,11,21,10,15,19.5,141.5,6.75,17.0,151.0,153.58,122.8
2018,11,21,10,30,22.0,127.0,6.9,17.1,138.0,144.24,115.04
2018,11,21,10,45,12.5,108.5,7.05,17.15,115.0,114.44,90.06
2018,11,21,11,0,3.0,90.0,7.2,17.2,92.0,89.23,68.83
2018,11,21,11,15,12.5,134.5,7.2,17.25,141.5,140.64,111.43
2018,11,21,11,30,22.0,179.0,7.2,17.3,191.0,192.76,154.16
2018,11,21,11,45,17.0,153.5,7.2,17.3,162.5,162.63,129.37
2018,11,21,12,0,12.0,128.0,7.2,17.3,134.0,133.1,105.04
2018,11,21,12,15,6.0,87.0,7.1,17.3,90.0,88.12,67.85
2018,11,21,12,30,0.0,46.0,7.0,17.3,46.0,44.45,31.49
2018,11,21,12,45,0.0,44.0,6.85,17.3,44.0,42.52,29.9
2018,11,21,13,0,0.0,42.0,6.7,17.3,42.0,40.58,28.32
2018,11,21,13,15,0.0,40.5,6.55,17.25,40.5,39.13,27.15
2018,11,21,13,30,0.0,39.0,6.4,17.2,39.0,37.67,25.98
2018,11,21,13,45,0.0,61.0,6.2,17.15,61.0,58.96,43.86
2018,11,21,14,0,0.0,83.0,6.0,17.1,83.0,80.31,61.78
2018,11,21,14,15,1.5,82.0,5.75,17.0,82.5,79.99,61.64
2018,11,21,14,30,3.0,81.0,5.5,16.9,82.0,79.54,61.37
2018,11,21,14,45,3.0,65.0,5.25,16.85,66.0,63.86,48.28
2018,11,21,15,0,3.0,49.0,5.0,16.8,50.0,48.23,35.13
2018,11,21,15,15,1.5,38.0,5.0,16.8,38.5,37.06,25.71
2018,11,21,15,30,0.0,27.0,5.0,16.8,27.0,26.05,16.38
2018,11,21,15,45,10.0,22.0,4.3,16.45,23.5,22.91,13.19
2018,11,21,16,0,20.0,17.0,3.6,16.1,20.0,18.49,8.9
2018,11,21,16,15,16.5,11.5,3.25,15.75,13.5,11.87,3.43
2018,11,21,16,30,13.0,6.0,2.9,15.4,7.0,5.8,0.0
2018,11,21,16,45,13.0,3.5,2.6,15.0,4.0,3.44,0.0
2018,11,21,17,0,13.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,14.5,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.85,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,28.12,0.0
2018,11,22,7,15,229.5,19.0,2.8,13.45,37.0,97.46,0.0
2018,11,22,7,30,378.0,30.0,2.8,13.9,65.0,179.62,123.17
2018,11,22,7,45,473.0,36.5,2.85,14.3,104.5,239.22,183.49
2018,11,22,8,0,568.0,43.0,2.9,14.7,144.0,305.93,242.65
2018,11,22,8,15,524.0,55.0,3.0,14.85,167.0,321.29,260.09
2018,11,22,8,30,480.0,67.0,3.1,15.0,190.0,331.88,271.92
2018,11,22,8,45,506.5,78.0,3.15,15.2,227.0,374.35,308.19
2018,11,22,9,0,533.0,89.0,3.2,15.4,264.0,416.93,343.45
2018,11,22,9,15,644.0,80.5,3.3,15.5,316.0,487.29,401.08
2018,11,22,9,30,755.0,72.0,3.4,15.6,368.0,558.55,458.3
2018,11,22,9,45,800.5,68.5,3.45,15.75,404.5,599.02,489.93
2018,11,22,10,0,846.0,65.0,3.5,15.9,441.0,634.37,517.4
2018,11,22,10,15,859.0,66.0,3.6,16.0,465.5,655.87,533.2
2018,11,22,10,30,872.0,67.0,3.7,16.1,490.0,674.7,546.78
2018,11,22,10,45,881.0,67.5,3.85,16.2,508.0,687.35,555.9
2018,11,22,11,0,890.0,68.0,4.0,16.3,526.0,696.95,562.83
2018,11,22,11,15,894.0,68.0,4.15,16.35,536.0,699.35,564.54
2018,11,22,11,30,898.0,68.0,4.3,16.4,546.0,698.53,564.11
2018,11,22,11,45,899.0,68.0,4.5,16.5,548.5,692.41,560.05
2018,11,22,12,0,900.0,68.0,4.7,16.6,551.0,683.06,553.61
2018,11,22,12,15,896.0,69.0,4.85,16.6,546.0,668.36,543.08
2018,11,22,12,30,892.0,70.0,5.0,16.6,541.0,650.67,529.28
2018,11,22,12,45,883.5,70.0,5.15,16.65,527.5,626.21,509.9
2018,11,22,13,0,875.0,70.0,5.3,16.7,514.0,599.22,488.18
2018,11,22,13,15,866.0,68.5,5.45,16.65,494.0,567.95,462.87
2018,11,22,13,30,857.0,67.0,5.6,16.6,474.0,534.56,435.27
2018,11,22,13,45,843.0,65.5,5.7,16.55,447.0,496.69,403.34
2018,11,22,14,0,829.0,64.0,5.8,16.5,420.0,457.44,369.52
2018,11,22,14,15,794.0,64.5,5.85,16.4,384.5,410.64,328.92
2018,11,22,14,30,759.0,65.0,5.9,16.3,349.0,363.82,287.54
2018,11,22,14,45,652.5,73.5,5.95,16.2,299.5,301.4,234.0
2018,11,22,15,0,546.0,82.0,6.0,16.1,250.0,246.98,187.39
2018,11,22,15,15,395.5,83.0,6.0,16.1,195.5,181.67,134.05
2018,11,22,15,30,245.0,84.0,6.0,16.1,141.0,130.75,94.59
2018,11,22,15,45,329.0,63.0,5.9,15.75,123.0,109.65,71.92
2018,11,22,16,0,413.0,42.0,5.8,15.4,105.0,79.77,43.58
2018,11,22,16,15,327.0,33.5,5.7,15.2,73.0,44.38,21.18
2018,11,22,16,30,241.0,25.0,5.6,15.0,41.0,20.44,4.32
2018,11,22,16,45,130.5,14.0,5.55,14.8,21.5,13.76,0.0
2018,11,22,17,0,20.0,3.0,5.5,14.6,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.65,14.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.2,14.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.15,14.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.75,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.8,1.0,0.98,0.0
2018,11,23,7,15,0.0,7.0,2.75,14.95,7.0,6.75,0.0
2018,11,23,7,30,0.0,13.0,2.9,15.1,13.0,12.54,3.67
2018,11,23,7,45,0.5,23.0,3.05,15.25,23.0,22.38,12.78
2018,11,23,8,0,1.0,33.0,3.2,15.4,33.0,32.28,21.44
2018,11,23,8,15,1.5,42.0,3.4,15.5,42.5,41.25,29.28
2018,11,23,8,30,2.0,51.0,3.6,15.6,52.0,50.26,37.06
2018,11,23,8,45,1.0,32.0,3.8,15.75,32.5,31.41,21.13
2018,11,23,9,0,0.0,13.0,4.0,15.9,13.0,12.54,5.04
2018,11,23,9,15,0.0,25.0,4.1,16.0,25.0,24.13,14.88
2018,11,23,9,30,0.0,37.0,4.2,16.1,37.0,35.73,24.67
2018,11,23,9,45,0.0,64.5,4.3,16.15,64.5,62.34,47.02
2018,11,23,10,0,0.0,92.0,4.4,16.2,92.0,89.54,69.65
2018,11,23,10,15,0.0,71.0,4.6,16.3,71.0,68.64,52.07
2018,11,23,10,30,0.0,50.0,4.8,16.4,50.0,48.31,34.99
2018,11,23,10,45,0.0,47.5,4.95,16.5,47.5,45.9,32.91
2018,11,23,11,0,0.0,45.0,5.1,16.6,45.0,43.48,30.84
2018,11,23,11,15,0.0,49.5,5.2,16.65,49.5,47.84,34.45
2018,11,23,11,30,0.0,54.0,5.3,16.7,54.0,52.19,38.05
2018,11,23,11,45,0.0,61.0,5.45,16.75,61.0,58.97,43.67
2018,11,23,12,0,0.0,68.0,5.6,16.8,68.0,65.75,49.29
2018,11,23,12,15,0.0,72.0,5.7,16.8,72.0,69.63,52.52
2018,11,23,12,30,0.0,76.0,5.8,16.8,76.0,73.5,55.76
2018,11,23,12,45,0.0,84.0,5.9,16.85,84.0,81.25,62.22
2018,11,23,13,0,0.0,92.0,6.0,16.9,92.0,89.1,68.77
2018,11,23,13,15,1.0,96.5,5.95,16.9,97.0,94.11,73.02
2018,11,23,13,30,2.0,101.0,5.9,16.9,102.0,99.05,77.23
2018,11,23,13,45,1.5,81.5,5.9,16.9,82.0,79.58,61.13
2018,11,23,14,0,1.0,62.0,5.9,16.9,62.0,60.39,45.19
2018,11,23,14,15,1.0,55.5,5.85,16.8,55.5,54.05,39.97
2018,11,23,14,30,1.0,49.0,5.8,16.7,49.0,47.72,34.72
2018,11,23,14,45,0.5,47.5,5.75,16.65,47.5,46.05,33.36
2018,11,23,15,0,0.0,46.0,5.7,16.6,46.0,44.43,32.03
2018,11,23,15,15,0.0,39.0,5.7,16.6,39.0,37.65,26.27
2018,11,23,15,30,0.0,32.0,5.7,16.6,32.0,30.89,20.46
2018,11,23,15,45,0.0,25.0,5.6,16.4,25.0,24.12,14.62
2018,11,23,16,0,0.0,18.0,5.5,16.2,18.0,17.36,8.74
2018,11,23,16,15,4.0,12.5,5.5,16.1,13.0,12.33,4.05
2018,11,23,16,30,8.0,7.0,5.5,16.0,8.0,6.73,0.0
2018,11,23,16,45,8.0,4.5,5.45,15.9,5.0,4.42,0.0
2018,11,23,17,0,8.0,2.0,5.4,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.4,15.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.0,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,18.89,0.0
2018,11,24,7,15,201.0,17.0,3.1,15.0,32.0,74.61,0.0
2018,11,24,7,30,349.0,28.0,3.2,15.2,58.0,165.26,107.31
2018,11,24,7,45,447.0,34.5,3.35,15.4,96.0,224.49,170.29
2018,11,24,8,0,545.0,41.0,3.5,15.6,134.0,290.71,229.33
2018,11,24,8,15,448.0,52.0,3.6,15.7,142.5,280.13,226.12
2018,11,24,8,30,351.0,63.0,3.7,15.8,151.0,257.42,210.63
2018,11,24,8,45,280.5,87.0,3.8,15.9,165.0,260.1,213.92
2018,11,24,9,0,210.0,111.0,3.9,16.0,179.0,248.48,204.41
2018,11,24,9,15,396.0,102.5,3.95,16.1,248.5,360.18,297.9
2018,11,24,9,30,582.0,94.0,4.0,16.2,318.0,476.56,392.78
2018,11,24,9,45,486.5,120.0,4.05,16.3,317.5,453.82,373.09
2018,11,24,10,0,391.0,146.0,4.1,16.4,317.0,429.22,351.9
2018,11,24,10,15,461.0,142.5,4.1,16.5,355.0,476.38,390.0
2018,11,24,10,30,531.0,139.0,4.1,16.6,393.0,523.69,427.43
2018,11,24,10,45,557.5,139.0,4.1,16.7,414.5,548.17,446.04
2018,11,24,11,0,584.0,139.0,4.1,16.8,436.0,567.62,460.77
2018,11,24,11,15,725.5,105.0,4.1,16.9,481.5,626.55,507.8
2018,11,24,11,30,867.0,71.0,4.1,17.0,527.0,676.37,546.04
2018,11,24,11,45,879.5,69.0,4.1,17.05,533.5,676.09,545.28
2018,11,24,12,0,892.0,67.0,4.1,17.1,540.0,672.49,542.43
2018,11,24,12,15,883.0,68.5,4.1,17.1,533.5,655.38,529.24
2018,11,24,12,30,874.0,70.0,4.1,17.1,527.0,635.47,513.32
2018,11,24,12,45,823.0,80.0,4.15,17.1,502.5,598.77,483.96
2018,11,24,13,0,772.0,90.0,4.2,17.1,478.0,558.68,451.8
2018,11,24,13,15,719.0,99.5,4.15,17.05,449.5,517.61,418.41
2018,11,24,13,30,666.0,109.0,4.1,17.0,421.0,476.23,384.42
2018,11,24,13,45,661.5,103.5,4.1,16.95,399.0,444.66,358.14
2018,11,24,14,0,657.0,98.0,4.1,16.9,377.0,411.6,330.0
2018,11,24,14,15,662.0,90.0,4.1,16.75,352.5,378.65,301.31
2018,11,24,14,30,667.0,82.0,4.1,16.6,328.0,343.76,270.14
2018,11,24,14,45,671.0,73.0,4.05,16.45,298.5,305.64,235.38
2018,11,24,15,0,675.0,64.0,4.0,16.3,269.0,265.85,198.36
2018,11,24,15,15,614.5,59.5,4.0,16.3,226.0,213.04,152.02
2018,11,24,15,30,554.0,55.0,4.0,16.3,183.0,165.02,110.43
2018,11,24,15,45,535.0,47.0,3.95,15.75,149.5,124.96,75.53
2018,11,24,16,0,516.0,39.0,3.9,15.2,116.0,86.25,44.74
2018,11,24,16,15,393.0,31.5,3.8,14.8,78.5,44.97,20.01
2018,11,24,16,30,270.0,24.0,3.7,14.4,41.0,19.62,2.27
2018,11,24,16,45,144.5,13.5,3.65,14.0,21.5,13.27,0.0
2018,11,24,17,0,19.0,3.0,3.6,13.6,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.55,13.4,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.6,12.4,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.6,12.4,6.0,5.9,0.0
2018,11,25,7,15,209.0,17.0,0.6,12.6,32.0,76.36,0.0
2018,11,25,7,30,363.0,28.0,0.6,12.8,58.0,167.87,105.81
2018,11,25,7,45,463.5,34.0,0.6,13.05,96.5,228.84,172.39
2018,11,25,8,0,564.0,40.0,0.6,13.3,135.0,292.63,228.62
2018,11,25,8,15,623.5,45.0,0.6,13.5,177.0,347.29,276.19
2018,11,25,8,30,683.0,50.0,0.6,13.7,219.0,404.68,324.35
2018,11,25,8,45,721.5,53.0,0.65,13.95,258.5,451.0,362.71
2018,11,25,9,0,760.0,56.0,0.7,14.2,298.0,497.65,400.1
2018,11,25,9,15,785.5,58.5,0.85,14.6,334.0,536.04,430.75
2018,11,25,9,30,811.0,61.0,1.0,15.0,370.0,573.27,459.8
2018,11,25,9,45,829.0,62.5,1.15,15.35,401.0,603.11,482.81
2018,11,25,10,0,847.0,64.0,1.3,15.7,432.0,626.85,501.06
2018,11,25,10,15,858.0,66.0,1.35,15.95,456.5,648.23,516.43
2018,11,25,10,30,869.0,68.0,1.4,16.2,481.0,666.89,529.11
2018,11,25,10,45,875.5,69.0,1.5,16.5,498.5,678.47,536.97
2018,11,25,11,0,882.0,70.0,1.6,16.8,516.0,687.0,542.74
2018,11,25,11,15,886.0,71.0,1.65,16.9,526.5,690.67,545.11
2018,11,25,11,30,890.0,72.0,1.7,17.0,537.0,691.16,545.32
2018,11,25,11,45,890.0,72.0,1.75,17.15,539.5,684.58,540.45
2018,11,25,12,0,890.0,72.0,1.8,17.3,542.0,674.85,533.44
2018,11,25,12,15,890.0,71.0,1.85,17.35,537.5,660.88,523.12
2018,11,25,12,30,890.0,70.0,1.9,17.4,533.0,643.86,510.22
2018,11,25,12,45,887.5,69.0,1.9,17.5,521.5,622.32,493.35
2018,11,25,13,0,885.0,68.0,1.9,17.6,510.0,597.98,474.12
2018,11,25,13,15,876.5,67.0,1.8,17.6,490.5,567.58,449.66
2018,11,25,13,30,868.0,66.0,1.7,17.6,471.0,534.98,423.1
2018,11,25,13,45,854.5,64.5,1.6,17.6,444.5,497.34,392.19
2018,11,25,14,0,841.0,63.0,1.5,17.6,418.0,458.23,359.48
2018,11,25,14,15,715.5,78.0,1.5,17.6,364.0,388.09,303.07
2018,11,25,14,30,590.0,93.0,1.5,17.6,310.0,324.69,251.69
2018,11,25,14,45,672.5,73.0,1.55,17.55,295.5,305.45,231.85
2018,11,25,15,0,755.0,53.0,1.6,17.5,281.0,278.05,203.47
2018,11,25,15,15,685.0,52.0,1.6,17.5,236.5,222.99,155.97
2018,11,25,15,30,615.0,51.0,1.6,17.5,192.0,172.73,113.21
2018,11,25,15,45,511.5,47.0,1.5,17.0,147.5,121.15,72.75
2018,11,25,16,0,408.0,43.0,1.4,16.5,103.0,79.51,43.28
2018,11,25,16,15,294.5,33.0,1.35,16.25,68.5,42.0,20.04
2018,11,25,16,30,181.0,23.0,1.3,16.0,34.0,18.08,0.79
2018,11,25,16,45,102.5,13.0,1.3,15.75,18.0,12.78,0.0
2018,11,25,17,0,24.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.35,15.4,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,59.5,16.5,2.7,11.6,20.0,33.04,0.0
2018,11,26,7,30,90.0,29.0,2.8,12.0,36.0,72.23,42.39
2018,11,26,7,45,134.0,44.0,2.85,12.4,62.0,110.35,83.1
2018,11,26,8,0,178.0,59.0,2.9,12.8,88.0,150.12,118.74
2018,11,26,8,15,209.5,74.0,2.75,13.05,118.0,187.42,151.86
2018,11,26,8,30,241.0,89.0,2.6,13.3,148.0,226.58,185.94
2018,11,26,8,45,269.5,102.5,2.45,13.55,179.0,263.85,217.76
2018,11,26,9,0,298.0,116.0,2.3,13.8,210.0,302.21,249.72
2018,11,26,9,15,361.5,120.5,2.3,14.3,248.0,359.0,296.06
2018,11,26,9,30,425.0,125.0,2.3,14.8,286.0,410.45,337.23
2018,11,26,9,45,439.0,134.5,2.25,15.25,312.5,438.17,358.29
2018,11,26,10,0,453.0,144.0,2.2,15.7,339.0,464.87,378.22
2018,11,26,10,15,429.0,158.5,2.15,16.05,351.5,470.92,381.38
2018,11,26,10,30,405.0,173.0,2.1,16.4,364.0,474.6,382.68
2018,11,26,10,45,395.5,182.0,2.05,16.8,374.5,479.94,385.46
2018,11,26,11,0,386.0,191.0,2.0,17.2,385.0,476.0,381.25
2018,11,26,11,15,381.0,195.0,1.9,17.4,390.0,475.91,380.17
2018,11,26,11,30,376.0,199.0,1.8,17.6,395.0,474.44,377.98
2018,11,26,11,45,414.0,190.5,1.7,17.8,407.0,493.96,392.39
2018,11,26,12,0,452.0,182.0,1.6,18.0,419.0,504.23,399.62
2018,11,26,12,15,506.0,165.5,1.55,18.15,429.0,513.84,406.92
2018,11,26,12,30,560.0,149.0,1.5,18.3,439.0,520.07,411.48
2018,11,26,12,45,635.5,126.5,1.5,18.45,448.0,532.34,420.76
2018,11,26,13,0,711.0,104.0,1.5,18.6,457.0,536.15,423.35
2018,11,26,13,15,515.5,141.5,1.45,18.6,392.5,442.88,350.21
2018,11,26,13,30,320.0,179.0,1.4,18.6,328.0,356.78,282.28
2018,11,26,13,45,219.5,170.5,1.35,18.6,270.0,286.15,226.68
2018,11,26,14,0,119.0,162.0,1.3,18.6,212.0,218.86,173.12
2018,11,26,14,15,350.0,127.0,1.25,18.45,258.0,281.04,221.41
2018,11,26,14,30,581.0,92.0,1.2,18.3,304.0,319.64,247.06
2018,11,26,14,45,482.5,93.0,1.15,18.1,256.5,259.19,197.5
2018,11,26,15,0,384.0,94.0,1.1,17.9,209.0,208.0,155.95
2018,11,26,15,15,206.5,84.0,1.1,17.9,145.0,133.81,98.79
2018,11,26,15,30,29.0,74.0,1.1,17.9,81.0,77.15,57.65
2018,11,26,15,45,30.0,59.5,1.15,17.35,65.5,61.52,44.33
2018,11,26,16,0,31.0,45.0,1.2,16.8,50.0,45.88,30.92
2018,11,26,16,15,25.5,31.0,1.3,16.6,34.0,30.47,17.69
2018,11,26,16,30,20.0,17.0,1.4,16.4,18.0,15.47,0.0
2018,11,26,16,45,18.0,10.0,1.55,16.2,10.0,9.83,0.0
2018,11,26,17,0,16.0,3.0,1.7,16.0,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.95,13.0,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.0,13.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,6.0,2.05,13.2,6.0,8.7,0.0
2018,11,27,7,30,0.0,9.0,2.1,13.4,9.0,8.67,0.0
2018,11,27,7,45,0.0,12.5,2.1,13.55,12.5,12.05,4.22
2018,11,27,8,0,0.0,16.0,2.1,13.7,16.0,15.43,7.35
2018,11,27,8,15,0.0,21.0,2.25,14.0,21.0,20.26,11.59
2018,11,27,8,30,0.0,26.0,2.4,14.3,26.0,25.09,15.8
2018,11,27,8,45,0.0,42.5,2.5,14.55,42.5,41.04,29.45
2018,11,27,9,0,0.0,59.0,2.6,14.8,59.0,57.02,42.99
2018,11,27,9,15,0.5,80.5,2.75,14.95,80.5,79.01,61.5
2018,11,27,9,30,1.0,102.0,2.9,15.1,102.0,101.48,80.22
2018,11,27,9,45,0.5,105.5,3.0,15.3,105.5,104.31,82.36
2018,11,27,10,0,0.0,109.0,3.1,15.5,109.0,107.22,84.57
2018,11,27,10,15,1.0,126.5,3.2,15.6,127.0,125.76,99.78
2018,11,27,10,30,2.0,144.0,3.3,15.7,145.0,144.36,114.93
2018,11,27,10,45,3.5,147.0,3.45,15.8,148.5,148.08,117.83
2018,11,27,11,0,5.0,150.0,3.6,15.9,152.0,151.86,120.82
2018,11,27,11,15,32.5,181.5,3.75,15.9,198.0,209.09,168.12
2018,11,27,11,30,60.0,213.0,3.9,15.9,244.0,261.44,210.8
2018,11,27,11,45,82.5,215.5,4.05,15.95,258.5,277.93,224.4
2018,11,27,12,0,105.0,218.0,4.2,16.0,273.0,293.82,237.57
2018,11,27,12,15,71.0,205.0,4.35,16.05,242.0,255.56,206.09
2018,11,27,12,30,37.0,192.0,4.5,16.1,211.0,218.41,175.44
2018,11,27,12,45,21.0,162.0,4.65,16.1,172.5,172.09,137.6
2018,11,27,13,0,5.0,132.0,4.8,16.1,134.0,131.84,104.41
2018,11,27,13,15,3.0,114.0,4.85,16.15,115.0,112.58,88.59
2018,11,27,13,30,1.0,96.0,4.9,16.2,96.0,93.61,72.91
2018,11,27,13,45,1.5,103.5,4.95,16.2,104.0,101.23,79.38
2018,11,27,14,0,2.0,111.0,5.0,16.2,112.0,108.81,85.81
2018,11,27,14,15,3.5,107.5,4.95,16.15,109.0,105.88,83.51
2018,11,27,14,30,5.0,104.0,4.9,16.1,106.0,102.83,81.06
2018,11,27,14,45,41.5,101.5,4.9,16.1,114.0,113.37,89.31
2018,11,27,15,0,78.0,99.0,4.9,16.1,122.0,120.52,94.05
2018,11,27,15,15,69.5,81.5,4.9,16.1,100.0,96.93,73.89
2018,11,27,15,30,61.0,64.0,4.9,16.1,78.0,74.27,54.54
2018,11,27,15,45,37.0,47.5,4.5,15.9,55.5,51.27,35.74
2018,11,27,16,0,13.0,31.0,4.1,15.7,33.0,31.24,19.68
2018,11,27,16,15,18.5,22.0,3.85,15.6,23.5,22.11,11.29
2018,11,27,16,30,24.0,13.0,3.6,15.5,14.0,12.08,0.0
2018,11,27,16,45,12.0,6.5,3.3,15.4,7.0,6.39,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
