Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,0,725.0,47.0,5.9,10.4,230.0,425.93,357.12
2018,12,28,9,15,778.0,47.0,5.85,10.7,271.0,471.62,397.49
2018,12,28,9,30,831.0,47.0,5.8,11.0,312.0,521.22,439.87
2018,12,28,9,45,853.5,48.0,5.8,11.25,345.0,554.75,468.23
2018,12,28,10,0,876.0,49.0,5.8,11.5,378.0,586.65,494.56
2018,12,28,10,15,890.5,50.0,5.65,11.75,405.5,611.67,514.33
2018,12,28,10,30,905.0,51.0,5.5,12.0,433.0,634.19,531.59
2018,12,28,10,45,915.0,52.0,5.4,12.25,454.5,651.11,544.16
2018,12,28,11,0,925.0,53.0,5.3,12.5,476.0,665.05,553.91
2018,12,28,11,15,930.5,54.0,5.25,12.65,490.0,672.93,559.05
2018,12,28,11,30,936.0,55.0,5.2,12.8,504.0,677.55,561.74
2018,12,28,11,45,938.5,55.5,5.2,12.95,511.0,676.32,560.16
2018,12,28,12,0,941.0,56.0,5.2,13.1,518.0,671.76,555.91
2018,12,28,12,15,937.5,57.5,5.1,13.25,517.0,661.23,546.28
2018,12,28,12,30,934.0,59.0,5.0,13.4,516.0,647.53,534.09
2018,12,28,12,45,927.0,61.0,4.95,13.5,508.0,629.2,518.36
2018,12,28,13,0,920.0,63.0,4.9,13.6,500.0,608.01,500.19
2018,12,28,13,15,913.0,62.0,4.75,13.65,484.0,580.81,476.89
2018,12,28,13,30,906.0,61.0,4.6,13.7,468.0,551.12,451.25
2018,12,28,13,45,895.5,59.5,4.5,13.8,445.0,516.79,421.54
2018,12,28,14,0,885.0,58.0,4.4,13.9,422.0,480.53,389.7
2018,12,28,14,15,868.5,56.0,4.35,13.85,392.5,439.41,353.61
2018,12,28,14,30,852.0,54.0,4.3,13.8,363.0,397.24,315.83
2018,12,28,14,45,827.5,52.5,4.2,13.75,328.5,351.96,274.71
2018,12,28,15,0,803.0,51.0,4.1,13.7,294.0,306.86,233.01
2018,12,28,15,15,766.5,48.0,4.1,13.7,255.0,257.16,187.44
2018,12,28,15,30,730.0,45.0,4.1,13.7,216.0,209.34,143.58
2018,12,28,15,45,672.0,41.0,3.7,12.95,175.0,159.02,99.89
2018,12,28,16,0,614.0,37.0,3.3,12.2,134.0,113.43,62.72
2018,12,28,16,15,516.0,31.0,3.2,11.9,95.5,68.04,31.38
2018,12,28,16,30,418.0,25.0,3.1,11.6,57.0,32.26,10.15
2018,12,28,16,45,244.5,16.0,3.0,11.35,31.5,15.73,0.0
2018,12,28,17,0,71.0,7.0,2.9,11.1,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,2.85,11.05,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,7,15,58.0,5.0,2.25,9.55,6.0,0.0,0.0
2018,12,29,7,30,116.0,10.0,2.3,9.8,12.0,40.39,0.0
2018,12,29,7,45,265.5,19.5,2.35,10.0,40.5,113.48,0.0
2018,12,29,8,0,415.0,29.0,2.4,10.2,69.0,195.17,139.5
2018,12,29,8,15,519.0,33.5,2.5,10.5,109.0,253.26,197.52
2018,12,29,8,30,623.0,38.0,2.6,10.8,149.0,322.48,259.26
2018,12,29,8,45,672.5,42.0,2.7,11.05,188.5,371.97,304.18
2018,12,29,9,0,722.0,46.0,2.8,11.3,228.0,423.01,349.08
2018,12,29,9,15,755.0,49.0,2.8,11.6,265.5,465.28,385.4
2018,12,29,9,30,788.0,52.0,2.8,11.9,303.0,507.19,420.27
2018,12,29,9,45,810.0,54.0,2.75,12.15,335.5,537.05,444.67
2018,12,29,10,0,832.0,56.0,2.7,12.4,368.0,568.99,469.87
2018,12,29,10,15,847.0,57.5,2.6,12.65,395.5,594.16,488.96
2018,12,29,10,30,862.0,59.0,2.5,12.9,423.0,617.0,505.75
2018,12,29,10,45,870.5,60.5,2.35,13.15,443.5,633.11,516.73
2018,12,29,11,0,879.0,62.0,2.2,13.4,464.0,646.36,525.23
2018,12,29,11,15,884.5,62.5,2.05,13.65,477.5,653.5,528.91
2018,12,29,11,30,890.0,63.0,1.9,13.9,491.0,657.55,530.12
2018,12,29,11,45,892.0,63.5,1.8,14.15,497.5,656.17,527.46
2018,12,29,12,0,894.0,64.0,1.7,14.4,504.0,651.64,522.41
2018,12,29,12,15,892.0,65.5,1.65,14.55,503.5,642.55,514.38
2018,12,29,12,30,890.0,67.0,1.6,14.7,503.0,630.41,504.01
2018,12,29,12,45,884.0,67.5,1.6,14.8,494.5,611.76,489.12
2018,12,29,13,0,878.0,68.0,1.6,14.9,486.0,590.38,471.99
2018,12,29,13,15,870.0,67.0,1.6,14.95,470.0,563.64,450.65
2018,12,29,13,30,862.0,66.0,1.6,15.0,454.0,534.59,427.13
2018,12,29,13,45,849.0,65.0,1.65,15.0,431.5,500.86,399.8
2018,12,29,14,0,836.0,64.0,1.7,15.0,409.0,466.61,371.31
2018,12,29,14,15,817.5,62.5,1.7,14.95,380.5,426.57,337.49
2018,12,29,14,30,799.0,61.0,1.7,14.9,352.0,385.75,302.18
2018,12,29,14,45,725.0,64.5,1.7,14.8,309.0,329.71,254.79
2018,12,29,15,0,651.0,68.0,1.7,14.7,266.0,277.79,210.34
2018,12,29,15,15,521.5,70.0,1.7,14.7,215.5,214.34,158.01
2018,12,29,15,30,392.0,72.0,1.7,14.7,165.0,160.53,114.67
2018,12,29,15,45,337.0,62.5,1.55,14.15,131.5,121.24,81.99
2018,12,29,16,0,282.0,53.0,1.4,13.6,98.0,86.87,54.66
2018,12,29,16,15,229.0,40.5,1.45,13.45,70.0,55.01,30.9
2018,12,29,16,30,176.0,28.0,1.5,13.3,42.0,28.13,10.8
2018,12,29,16,45,116.5,17.0,1.55,13.15,24.0,16.71,0.0
2018,12,29,17,0,57.0,6.0,1.6,13.0,6.0,5.9,0.0
2018,12,29,17,15,28.5,3.0,1.7,12.9,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,9.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,9.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,5.0,9.7,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,9.9,8.0,18.7,0.0
2018,12,30,7,45,93.5,21.0,5.25,10.1,28.5,62.24,0.0
2018,12,30,8,0,142.0,35.0,5.4,10.3,49.0,100.58,70.89
2018,12,30,8,15,192.5,48.5,5.3,10.35,77.0,146.72,114.85
2018,12,30,8,30,243.0,62.0,5.2,10.4,105.0,190.18,154.23
2018,12,30,8,45,261.5,75.5,5.1,10.5,132.5,222.12,183.58
2018,12,30,9,0,280.0,89.0,5.0,10.6,160.0,247.25,206.61
2018,12,30,9,15,396.0,89.5,4.7,10.7,206.5,323.44,272.11
2018,12,30,9,30,512.0,90.0,4.4,10.8,253.0,400.77,337.35
2018,12,30,9,45,625.0,82.5,4.15,10.9,302.5,469.82,394.7
2018,12,30,10,0,738.0,75.0,3.9,11.0,352.0,538.81,450.83
2018,12,30,10,15,765.5,75.0,3.65,11.2,381.0,568.51,473.8
2018,12,30,10,30,793.0,75.0,3.4,11.4,410.0,596.43,494.92
2018,12,30,10,45,835.5,70.0,3.15,11.6,438.5,626.13,517.13
2018,12,30,11,0,878.0,65.0,2.9,11.8,467.0,649.83,534.25
2018,12,30,11,15,756.5,94.5,3.05,12.05,448.5,612.72,503.41
2018,12,30,11,30,635.0,124.0,3.2,12.3,430.0,565.47,464.85
2018,12,30,11,45,638.5,125.5,3.3,12.55,436.5,566.39,465.33
2018,12,30,12,0,642.0,127.0,3.4,12.8,443.0,564.93,463.6
2018,12,30,12,15,687.5,117.0,3.7,13.05,455.0,575.41,472.25
2018,12,30,12,30,733.0,107.0,4.0,13.3,467.0,582.35,477.86
2018,12,30,12,45,779.5,94.5,4.35,13.5,472.0,581.9,478.06
2018,12,30,13,0,826.0,82.0,4.7,13.7,477.0,578.97,476.04
2018,12,30,13,15,666.5,110.5,4.8,13.85,422.5,500.61,411.6
2018,12,30,13,30,507.0,139.0,4.9,14.0,368.0,423.52,347.85
2018,12,30,13,45,282.0,152.0,5.0,14.1,278.5,302.36,247.84
2018,12,30,14,0,57.0,165.0,5.1,14.2,189.0,192.31,156.03
2018,12,30,14,15,315.5,123.0,5.2,14.2,240.0,269.32,219.39
2018,12,30,14,30,574.0,81.0,5.3,14.2,291.0,318.2,255.82
2018,12,30,14,45,662.5,70.5,5.35,14.2,290.5,314.82,248.23
2018,12,30,15,0,751.0,60.0,5.4,14.2,290.0,303.0,232.08
2018,12,30,15,15,712.0,56.0,5.4,14.2,251.5,253.74,187.01
2018,12,30,15,30,673.0,52.0,5.4,14.2,213.0,206.7,144.02
2018,12,30,15,45,612.0,47.5,5.4,13.75,173.0,157.81,101.63
2018,12,30,16,0,551.0,43.0,5.4,13.3,133.0,113.23,65.15
2018,12,30,16,15,393.0,34.0,5.6,13.05,88.5,62.74,31.15
2018,12,30,16,30,235.0,25.0,5.8,12.8,44.0,27.83,9.98
2018,12,30,16,45,141.5,15.5,6.05,12.55,25.0,15.24,0.0
2018,12,30,17,0,48.0,6.0,6.3,12.3,6.0,5.9,0.0
2018,12,30,17,15,24.0,3.0,6.4,12.15,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.6,11.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,11.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.8,11.35,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.9,11.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,10.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.5,10.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.0,10.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.75,10.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,9.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,9.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.0,9.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.2,9.4,0.0,0.0,0.0
2018,12,31,7,15,29.0,3.5,8.2,9.5,4.0,0.0,0.0
2018,12,31,7,30,58.0,7.0,8.2,9.6,8.0,22.08,0.0
2018,12,31,7,45,129.0,20.5,8.25,9.65,30.5,72.22,0.0
2018,12,31,8,0,200.0,34.0,8.3,9.7,53.0,125.83,89.69
2018,12,31,8,15,371.0,40.5,8.3,9.95,98.0,206.81,163.13
2018,12,31,8,30,542.0,47.0,8.3,10.2,143.0,300.94,245.83
2018,12,31,8,45,665.5,44.5,8.35,10.4,192.0,371.2,309.2
2018,12,31,9,0,789.0,42.0,8.4,10.6,241.0,447.69,377.14
2018,12,31,9,15,820.0,45.0,8.5,10.8,280.0,490.84,416.2
2018,12,31,9,30,851.0,48.0,8.6,11.0,319.0,533.47,453.74
2018,12,31,9,45,871.0,50.0,8.7,11.25,353.0,567.57,483.22
2018,12,31,10,0,891.0,52.0,8.8,11.5,387.0,599.86,510.48
2018,12,31,10,15,906.0,54.0,8.75,11.7,416.0,626.96,532.78
2018,12,31,10,30,921.0,56.0,8.7,11.9,445.0,651.51,552.54
2018,12,31,10,45,931.0,57.0,8.65,12.05,467.0,668.9,566.26
2018,12,31,11,0,941.0,58.0,8.6,12.2,489.0,683.26,577.17
2018,12,31,11,15,947.0,58.0,8.6,12.3,503.5,690.65,582.34
2018,12,31,11,30,953.0,58.0,8.6,12.4,518.0,694.74,584.98
2018,12,31,11,45,955.5,58.5,8.55,12.55,525.0,693.77,583.45
2018,12,31,12,0,958.0,59.0,8.5,12.7,532.0,689.4,579.25
2018,12,31,12,15,955.5,60.0,8.45,12.75,531.5,679.03,570.0
2018,12,31,12,30,953.0,61.0,8.4,12.8,531.0,665.4,558.0
2018,12,31,12,45,947.0,62.5,8.35,12.9,523.0,647.03,541.89
2018,12,31,13,0,941.0,64.0,8.3,13.0,515.0,625.7,523.16
2018,12,31,13,15,934.0,63.0,8.3,13.0,499.0,598.23,499.53
2018,12,31,13,30,927.0,62.0,8.3,13.0,483.0,568.17,473.37
2018,12,31,13,45,915.5,61.0,8.3,13.05,459.5,533.42,442.76
2018,12,31,14,0,904.0,60.0,8.3,13.1,436.0,496.71,409.94
2018,12,31,14,15,846.0,64.0,8.25,13.05,397.0,443.99,363.57
2018,12,31,14,30,788.0,68.0,8.2,13.0,358.0,391.95,317.29
2018,12,31,14,45,745.5,66.0,8.15,12.95,319.5,341.78,271.95
2018,12,31,15,0,703.0,64.0,8.1,12.9,281.0,293.4,227.65
2018,12,31,15,15,593.0,66.0,8.1,12.9,232.5,232.35,174.5
2018,12,31,15,30,483.0,68.0,8.1,12.9,184.0,180.24,130.04
2018,12,31,15,45,344.0,57.5,4.45,13.45,132.5,119.22,80.72
2018,12,31,16,0,205.0,47.0,0.8,14.0,81.0,72.39,45.96
2018,12,31,16,15,152.5,39.5,0.85,13.85,60.5,49.41,29.13
2018,12,31,16,30,100.0,32.0,0.9,13.7,40.0,31.25,14.84
2018,12,31,16,45,62.5,18.0,0.9,13.55,22.0,17.69,0.0
2018,12,31,17,0,25.0,4.0,0.9,13.4,4.0,3.93,0.0
2018,12,31,17,15,12.5,2.0,0.85,13.35,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
